ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/30/2014 00:00,2,0.000,ALERT,213.06,296.66,60.001,1414641604,"274151322000083","019011112586793",0.00,7.00,0,292.16,299.67,0.0,0.0,0.000,289968.5,289968.5,55,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414641639,231019.00
10/30/2014 00:00,2,0.000,ALERT,213.51,296.66,59.969,1414641604,"274151322000076","019011112586793",0.00,7.00,0,292.16,299.67,0.0,0.0,0.000,304411.4,304411.4,55,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414641640,231020.00
10/30/2014 00:00,2,0.000,ALERT,213.06,296.36,60.001,1414641604,"274151322000094","019011112586793",0.00,6.30,0,291.55,299.07,0.0,0.0,0.000,221858.1,221858.1,55,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414641642,231021.00
10/30/2014 00:00,2,0.000,ALERT,212.83,296.06,59.996,1414641604,"274151322000052","019011112586793",0.00,7.00,0,291.55,299.67,0.0,0.0,0.000,291444.6,291444.6,55,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414641644,231022.00
10/30/2014 00:00,2,0.000,ALERT,213.06,296.66,59.996,1414641604,"274151322000085","019011112586793",0.00,7.00,0,292.16,299.37,0.0,0.0,0.000,290822.2,290822.2,55,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414641646,231023.00
10/30/2014 00:00,2,0.000,ALERT,213.06,295.76,59.964,1414641604,"274151322000087","019011112586793",0.00,8.50,0,290.95,298.47,0.0,0.0,0.000,276131.7,276131.7,55,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414641648,231024.00
10/30/2014 00:00,2,0.000,ALERT,212.61,296.06,59.996,1414641604,"274151322000088","019011112586793",0.00,7.30,0,291.55,299.07,0.0,0.0,0.000,282502.1,282502.1,55,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414641650,231025.00
10/30/2014 00:00,2,0.000,ALERT,212.83,297.87,59.959,1414641604,"274151322000095","019011112586793",0.00,6.30,0,293.06,300.27,0.0,0.0,0.000,301749.4,301749.4,55,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414641651,231026.00
10/30/2014 00:00,2,0.000,ALERT,213.74,295.76,60.001,1414641604,"274151322000068","019011112586793",0.00,7.70,0,291.25,298.47,0.0,0.0,0.000,220344.3,220344.3,55,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414641653,231027.00
10/30/2014 00:00,2,0.000,ALERT,212.83,296.66,60.012,1414641604,"274151322000054","019011112586793",0.00,7.30,0,291.85,299.67,0.0,0.0,0.000,288074.7,288074.7,55,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414641655,231028.00
10/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414641604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414642474,231029.00
10/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414641604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414642474,231030.00
10/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414641604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414642474,231031.00
10/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414641604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414642474,231032.00
10/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414641604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414642474,231033.00
10/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414641604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414642474,231034.00
10/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414641604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414642474,231035.00
10/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414641604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414642474,231036.00
10/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414641604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414642474,231037.00
10/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414641604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414642474,231038.00
10/30/2014 00:15,2,0.000,ALERT,213.29,297.26,59.996,1414642505,"274151322000083","019011112586793",0.00,7.00,0,292.46,298.47,0.0,0.0,0.000,289968.5,289968.5,57,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414642541,231039.00
10/30/2014 00:15,2,0.000,ALERT,213.96,297.57,59.996,1414642505,"274151322000076","019011112586793",0.00,7.00,0,291.85,298.47,0.0,0.0,0.000,304411.4,304411.4,57,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414642543,231040.00
10/30/2014 00:15,2,0.000,ALERT,213.06,296.66,59.990,1414642505,"274151322000094","019011112586793",0.00,6.30,0,291.85,297.26,0.0,0.0,0.000,221858.1,221858.1,57,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414642545,231041.00
10/30/2014 00:15,2,0.000,ALERT,213.06,296.66,59.996,1414642505,"274151322000052","019011112586793",0.00,7.00,0,292.16,298.47,0.0,0.0,0.000,291444.6,291444.6,57,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414642547,231042.00
10/30/2014 00:15,2,0.000,ALERT,213.29,296.96,59.996,1414642505,"274151322000085","019011112586793",0.00,7.00,0,292.16,297.87,0.0,0.0,0.000,290822.2,290822.2,57,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414642549,231043.00
10/30/2014 00:15,2,0.000,ALERT,213.06,296.36,59.969,1414642505,"274151322000087","019011112586793",0.00,8.50,0,291.25,297.26,0.0,0.0,0.000,276131.7,276131.7,57,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414642550,231044.00
10/30/2014 00:15,2,0.000,ALERT,212.83,296.66,59.996,1414642505,"274151322000088","019011112586793",0.00,7.30,0,292.16,297.87,0.0,0.0,0.000,282502.1,282502.1,57,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414642552,231045.00
10/30/2014 00:15,2,0.000,ALERT,213.29,297.87,60.022,1414642505,"274151322000095","019011112586793",0.00,6.70,0,293.06,298.77,0.0,0.0,0.000,301749.4,301749.4,57,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414642554,231046.00
10/30/2014 00:15,2,0.000,ALERT,213.96,296.36,60.001,1414642505,"274151322000068","019011112586793",0.00,7.70,0,291.55,297.26,0.0,0.0,0.000,220344.3,220344.3,57,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414642556,231047.00
10/30/2014 00:15,2,0.000,ALERT,212.83,296.96,59.996,1414642505,"274151322000054","019011112586793",0.00,7.70,0,292.16,298.17,0.0,0.0,0.000,288074.7,288074.7,57,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414642558,231048.00
10/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414642505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414643376,231049.00
10/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414642505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414643376,231050.00
10/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414642505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414643376,231051.00
10/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414642505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414643376,231052.00
10/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414642505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414643376,231053.00
10/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414642505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414643376,231054.00
10/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414642505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414643376,231055.00
10/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414642505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414643376,231056.00
10/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414642505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414643376,231057.00
10/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414642505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414643376,231058.00
10/30/2014 00:30,2,0.000,ALERT,213.29,297.26,60.006,1414643404,"274151322000083","019011112586793",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,289968.5,289968.5,59,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414643439,231059.00
10/30/2014 00:30,2,0.000,ALERT,213.96,296.36,60.012,1414643404,"274151322000076","019011112586793",0.00,7.00,0,294.56,299.37,0.0,0.0,0.000,304411.4,304411.4,59,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414643441,231060.00
10/30/2014 00:30,2,0.000,ALERT,213.29,296.06,60.001,1414643404,"274151322000094","019011112586793",0.00,6.30,0,294.26,298.17,0.0,0.0,0.000,221858.1,221858.1,59,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414643443,231061.00
10/30/2014 00:30,2,0.000,ALERT,213.06,296.66,60.012,1414643404,"274151322000052","019011112586793",0.00,7.30,0,294.56,299.07,0.0,0.0,0.000,291444.6,291444.6,59,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414643445,231062.00
10/30/2014 00:30,2,0.000,ALERT,213.29,296.36,60.001,1414643404,"274151322000085","019011112586793",0.00,7.00,0,294.56,299.07,0.0,0.0,0.000,290822.2,290822.2,59,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414643447,231063.00
10/30/2014 00:30,2,0.000,ALERT,213.29,296.06,60.012,1414643404,"274151322000087","019011112586793",0.00,8.50,0,293.66,298.17,0.0,0.0,0.000,276131.7,276131.7,59,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414643448,231064.00
10/30/2014 00:30,2,0.000,ALERT,212.83,296.66,60.006,1414643404,"274151322000088","019011112586793",0.00,7.70,0,294.26,298.77,0.0,0.0,0.000,282502.1,282502.1,59,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414643450,231065.00
10/30/2014 00:30,2,0.000,ACTIVE_NO_POWER,213.29,297.26,60.012,1414643404,"274151322000095","019011112586793",0.00,6.70,0,295.76,299.67,0.0,0.0,0.000,301749.4,301749.4,59,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414643452,231066.00
10/30/2014 00:30,2,0.000,ALERT,213.96,296.06,60.012,1414643404,"274151322000068","019011112586793",0.00,7.70,0,294.26,298.17,0.0,0.0,0.000,220344.3,220344.3,59,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414643454,231067.00
10/30/2014 00:30,2,0.000,ALERT,213.29,296.96,60.012,1414643404,"274151322000054","019011112586793",0.00,7.70,0,294.26,299.07,0.0,0.0,0.000,288074.7,288074.7,59,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414643456,231068.00
10/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414643404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414644274,231069.00
10/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414643404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414644274,231070.00
10/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414643404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414644274,231071.00
10/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414643404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414644274,231072.00
10/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414643404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414644274,231073.00
10/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414643404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414644274,231074.00
10/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414643404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414644274,231075.00
10/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414643404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414644274,231076.00
10/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414643404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414644274,231077.00
10/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414643404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414644274,231078.00
10/30/2014 00:45,2,0.000,ALERT,213.51,297.87,60.012,1414644304,"274151322000083","019011112586793",0.00,7.00,0,294.56,299.07,0.0,0.0,0.000,289968.5,289968.5,61,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414644339,231079.00
10/30/2014 00:45,2,0.000,ALERT,214.19,296.96,60.006,1414644304,"274151322000076","019011112586793",0.00,7.00,0,294.56,299.07,0.0,0.0,0.000,304411.4,304411.4,61,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414644341,231080.00
10/30/2014 00:45,2,0.000,ALERT,213.51,296.66,59.996,1414644304,"274151322000094","019011112586793",0.00,6.70,0,294.26,298.17,0.0,0.0,0.000,221858.1,221858.1,61,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414644342,231081.00
10/30/2014 00:45,2,0.000,ALERT,213.29,297.57,60.006,1414644304,"274151322000052","019011112586793",0.00,7.30,0,294.26,299.07,0.0,0.0,0.000,291444.6,291444.6,61,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414644344,231082.00
10/30/2014 00:45,2,0.000,ALERT,213.74,296.96,60.006,1414644304,"274151322000085","019011112586793",0.00,7.00,0,294.56,298.77,0.0,0.0,0.000,290822.2,290822.2,61,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414644346,231083.00
10/30/2014 00:45,2,0.000,ALERT,213.74,296.66,60.012,1414644304,"274151322000087","019011112586793",0.00,8.50,0,293.66,298.17,0.0,0.0,0.000,276131.7,276131.7,61,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414644348,231084.00
10/30/2014 00:45,2,0.000,ALERT,213.06,296.96,60.006,1414644304,"274151322000088","019011112586793",0.00,7.30,0,294.26,298.47,0.0,0.0,0.000,282502.1,282502.1,61,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414644350,231085.00
10/30/2014 00:45,2,0.000,ALERT,213.74,298.17,60.028,1414644304,"274151322000095","019011112586793",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,301749.4,301749.4,60,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414644352,231086.00
10/30/2014 00:45,2,0.000,ALERT,214.19,296.36,60.006,1414644304,"274151322000068","019011112586793",0.00,7.70,0,293.96,297.87,0.0,0.0,0.000,220344.3,220344.3,61,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414644354,231087.00
10/30/2014 00:45,2,0.000,ALERT,213.51,297.57,59.990,1414644304,"274151322000054","019011112586793",0.00,7.70,0,294.26,299.07,0.0,0.0,0.000,288074.7,288074.7,61,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414644355,231088.00
10/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414644304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414645175,231089.00
10/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414644304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414645175,231090.00
10/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414644304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414645175,231091.00
10/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414644304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414645175,231092.00
10/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414644304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414645175,231093.00
10/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414644304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414645175,231094.00
10/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414644304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414645175,231095.00
10/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414644304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414645175,231096.00
10/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414644304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414645175,231097.00
10/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414644304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414645175,231098.00
10/30/2014 01:00,2,0.000,ALERT,213.96,297.87,59.996,1414645203,"274151322000083","019011112586793",0.00,7.00,0,294.56,299.37,0.0,0.0,0.000,289968.5,289968.5,63,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414645239,231099.00
10/30/2014 01:00,2,0.000,ALERT,214.41,296.66,60.001,1414645203,"274151322000076","019011112586793",0.00,7.00,0,294.56,299.37,0.0,0.0,0.000,304411.4,304411.4,63,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414645241,231100.00
10/30/2014 01:00,2,0.000,ALERT,213.74,296.36,59.996,1414645203,"274151322000094","019011112586793",0.00,6.30,0,293.96,298.47,0.0,0.0,0.000,221858.1,221858.1,63,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414645243,231101.00
10/30/2014 01:00,2,0.000,ALERT,213.74,297.57,59.990,1414645203,"274151322000052","019011112586793",0.00,7.30,0,294.26,299.37,0.0,0.0,0.000,291444.6,291444.6,63,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414645245,231102.00
10/30/2014 01:00,2,0.000,ALERT,213.96,296.96,60.001,1414645203,"274151322000085","019011112586793",0.00,7.00,0,294.56,299.07,0.0,0.0,0.000,290822.2,290822.2,63,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414645246,231103.00
10/30/2014 01:00,2,0.000,ALERT,213.96,296.36,59.996,1414645203,"274151322000087","019011112586793",0.00,8.50,0,293.36,298.17,0.0,0.0,0.000,276131.7,276131.7,63,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414645248,231104.00
10/30/2014 01:00,2,0.000,ALERT,213.51,297.26,59.996,1414645203,"274151322000088","019011112586793",0.00,7.30,0,294.26,298.77,0.0,0.0,0.000,282502.1,282502.1,63,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414645250,231105.00
10/30/2014 01:00,2,0.000,ALERT,213.96,297.87,59.996,1414645203,"274151322000095","019011112586793",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,301749.4,301749.4,62,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414645252,231106.00
10/30/2014 01:00,2,0.000,ALERT,214.41,296.36,60.001,1414645203,"274151322000068","019011112586793",0.00,7.70,0,293.96,298.17,0.0,0.0,0.000,220344.3,220344.3,63,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414645254,231107.00
10/30/2014 01:00,2,0.000,ALERT,213.74,297.57,60.012,1414645203,"274151322000054","019011112586793",0.00,7.70,0,294.26,299.37,0.0,0.0,0.000,288074.7,288074.7,63,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414645256,231108.00
10/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414645203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414646074,231109.00
10/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414645203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414646074,231110.00
10/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414645203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414646074,231111.00
10/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414645203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414646074,231112.00
10/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414645203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414646074,231113.00
10/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414645203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414646074,231114.00
10/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414645203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414646074,231115.00
10/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414645203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414646074,231116.00
10/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414645203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414646074,231117.00
10/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414645203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414646074,231118.00
10/30/2014 01:15,2,0.000,ALERT,213.96,297.26,59.969,1414646103,"274151322000083","019011112586793",0.00,7.00,0,295.16,299.97,0.0,0.0,0.000,289968.5,289968.5,65,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414646139,231119.00
10/30/2014 01:15,2,0.000,ALERT,214.19,297.26,59.975,1414646103,"274151322000076","019011112586793",0.00,7.00,0,295.16,300.27,0.0,0.0,0.000,304411.4,304411.4,65,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414646140,231120.00
10/30/2014 01:15,2,0.000,ALERT,213.96,296.66,59.975,1414646103,"274151322000094","019011112586793",0.00,6.30,0,294.56,299.37,0.0,0.0,0.000,221858.1,221858.1,65,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414646142,231121.00
10/30/2014 01:15,2,0.000,ALERT,213.51,296.96,59.980,1414646103,"274151322000052","019011112586793",0.00,7.00,0,294.56,299.97,0.0,0.0,0.000,291444.6,291444.6,65,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414646144,231122.00
10/30/2014 01:15,2,0.000,ALERT,213.96,297.26,59.980,1414646103,"274151322000085","019011112586793",0.00,7.00,0,295.16,299.97,0.0,0.0,0.000,290822.2,290822.2,65,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414646146,231123.00
10/30/2014 01:15,2,0.000,ALERT,213.96,296.06,59.975,1414646103,"274151322000087","019011112586793",0.00,8.50,0,293.96,299.07,0.0,0.0,0.000,276131.7,276131.7,65,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414646148,231124.00
10/30/2014 01:15,2,0.000,ALERT,213.51,296.66,59.975,1414646103,"274151322000088","019011112586793",0.00,7.30,0,294.56,299.37,0.0,0.0,0.000,282502.1,282502.1,65,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414646150,231125.00
10/30/2014 01:15,2,0.000,ALERT,213.74,298.17,59.980,1414646103,"274151322000095","019011112586793",0.00,6.30,0,295.76,300.87,0.0,0.0,0.000,301749.4,301749.4,64,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414646152,231126.00
10/30/2014 01:15,2,0.000,ALERT,214.41,296.36,59.975,1414646103,"274151322000068","019011112586793",0.00,7.70,0,294.26,299.07,0.0,0.0,0.000,220344.3,220344.3,65,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414646154,231127.00
10/30/2014 01:15,2,0.000,ALERT,213.74,297.26,59.980,1414646103,"274151322000054","019011112586793",0.00,7.70,0,294.86,299.97,0.0,0.0,0.000,288074.7,288074.7,65,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414646156,231128.00
10/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414646103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414646975,231129.00
10/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414646103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414646975,231130.00
10/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414646103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414646975,231131.00
10/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414646103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414646975,231132.00
10/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414646103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414646975,231133.00
10/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414646103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414646975,231134.00
10/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414646103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414646975,231135.00
10/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414646103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414646975,231136.00
10/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414646103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414646975,231137.00
10/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414646103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414646975,231138.00
10/30/2014 01:30,2,0.000,ALERT,213.51,297.26,60.033,1414647004,"274151322000083","019011112586793",0.00,7.00,0,294.86,298.77,0.0,0.0,0.000,289968.5,289968.5,67,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414647040,231139.00
10/30/2014 01:30,2,0.000,ALERT,214.19,296.36,60.006,1414647004,"274151322000076","019011112586793",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,304411.4,304411.4,67,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414647042,231140.00
10/30/2014 01:30,2,0.000,ALERT,213.51,296.36,60.001,1414647004,"274151322000094","019011112586793",0.00,6.70,0,294.26,298.17,0.0,0.0,0.000,221858.1,221858.1,67,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414647043,231141.00
10/30/2014 01:30,2,0.000,ALERT,213.29,297.26,60.022,1414647004,"274151322000052","019011112586793",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,291444.6,291444.6,67,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414647045,231142.00
10/30/2014 01:30,2,0.000,ALERT,213.74,296.66,60.012,1414647004,"274151322000085","019011112586793",0.00,7.00,0,294.86,298.77,0.0,0.0,0.000,290822.2,290822.2,67,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414647047,231143.00
10/30/2014 01:30,2,0.000,ALERT,213.51,296.06,60.006,1414647004,"274151322000087","019011112586793",0.00,8.50,0,293.96,297.57,0.0,0.0,0.000,276131.7,276131.7,67,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414647049,231144.00
10/30/2014 01:30,2,0.000,ALERT,213.29,296.66,60.001,1414647004,"274151322000088","019011112586793",0.00,7.30,0,294.56,298.17,0.0,0.0,0.000,282502.1,282502.1,67,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414647051,231145.00
10/30/2014 01:30,2,0.000,ALERT,213.51,297.87,60.028,1414647004,"274151322000095","019011112586793",0.00,6.30,0,295.76,299.37,0.0,0.0,0.000,301749.4,301749.4,66,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414647053,231146.00
10/30/2014 01:30,2,0.000,ALERT,214.19,296.36,60.012,1414647004,"274151322000068","019011112586793",0.00,7.70,0,293.96,297.57,0.0,0.0,0.000,220344.3,220344.3,67,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414647054,231147.00
10/30/2014 01:30,2,0.000,ALERT,213.51,296.96,60.006,1414647004,"274151322000054","019011112586793",0.00,7.70,0,294.56,298.77,0.0,0.0,0.000,288074.7,288074.7,67,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414647056,231148.00
10/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414647004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414647875,231149.00
10/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414647004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414647875,231150.00
10/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414647004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414647875,231151.00
10/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414647004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414647875,231152.00
10/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414647004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414647875,231153.00
10/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414647004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414647875,231154.00
10/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414647004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414647875,231155.00
10/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414647004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414647875,231156.00
10/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414647004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414647875,231157.00
10/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414647004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414647875,231158.00
10/30/2014 01:45,2,0.000,ALERT,214.19,297.87,60.006,1414647904,"274151322000083","019011112586793",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,289968.5,289968.5,69,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414647939,231159.00
10/30/2014 01:45,2,0.000,ALERT,214.64,296.96,60.006,1414647904,"274151322000076","019011112586793",0.00,7.30,0,295.16,299.37,0.0,0.0,0.000,304411.4,304411.4,69,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414647941,231160.00
10/30/2014 01:45,2,0.000,ALERT,213.51,296.36,60.001,1414647904,"274151322000094","019011112586793",0.00,6.30,0,294.86,298.47,0.0,0.0,0.000,221858.1,221858.1,69,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414647943,231161.00
10/30/2014 01:45,2,0.000,ALERT,213.74,297.87,59.996,1414647904,"274151322000052","019011112586793",0.00,7.30,0,294.86,299.07,0.0,0.0,0.000,291444.6,291444.6,69,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414647945,231162.00
10/30/2014 01:45,2,0.000,ALERT,214.19,296.96,60.006,1414647904,"274151322000085","019011112586793",0.00,7.30,0,294.56,299.07,0.0,0.0,0.000,290822.2,290822.2,69,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414647947,231163.00
10/30/2014 01:45,2,0.000,ALERT,213.96,296.96,60.006,1414647904,"274151322000087","019011112586793",0.00,8.50,0,293.96,298.17,0.0,0.0,0.000,276131.7,276131.7,69,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414647949,231164.00
10/30/2014 01:45,2,0.000,ALERT,213.74,297.26,59.975,1414647904,"274151322000088","019011112586793",0.00,7.70,0,294.26,298.47,0.0,0.0,0.000,282502.1,282502.1,69,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414647951,231165.00
10/30/2014 01:45,2,0.000,ALERT,213.96,298.17,59.996,1414647904,"274151322000095","019011112586793",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,301749.4,301749.4,68,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414647953,231166.00
10/30/2014 01:45,2,0.000,ALERT,214.64,296.66,60.012,1414647904,"274151322000068","019011112586793",0.00,7.70,0,294.26,298.17,0.0,0.0,0.000,220344.3,220344.3,69,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414647954,231167.00
10/30/2014 01:45,2,0.000,ALERT,213.74,297.87,60.006,1414647904,"274151322000054","019011112586793",0.00,7.70,0,294.86,299.07,0.0,0.0,0.000,288074.7,288074.7,69,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414647956,231168.00
10/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414647904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414648776,231169.00
10/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414647904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414648776,231170.00
10/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414647904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414648776,231171.00
10/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414647904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414648776,231172.00
10/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414647904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414648776,231173.00
10/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414647904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414648776,231174.00
10/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414647904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414648776,231175.00
