ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414647904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414648776,231176.00
10/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414647904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414648776,231177.00
10/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414647904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414648776,231178.00
10/30/2014 02:00,2,0.000,ALERT,213.96,297.87,59.980,1414648804,"274151322000083","019011112586793",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,289968.5,289968.5,71,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414648839,231179.00
10/30/2014 02:00,2,0.000,ALERT,214.64,297.26,59.990,1414648804,"274151322000076","019011112586793",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,304411.4,304411.4,71,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414648841,231180.00
10/30/2014 02:00,2,0.000,ALERT,214.19,297.26,59.985,1414648804,"274151322000094","019011112586793",0.00,6.70,0,294.26,298.77,0.0,0.0,0.000,221858.1,221858.1,71,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414648843,231181.00
10/30/2014 02:00,2,0.000,ALERT,213.74,297.26,59.953,1414648804,"274151322000052","019011112586793",0.00,7.30,0,294.56,299.67,0.0,0.0,0.000,291444.6,291444.6,71,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414648844,231182.00
10/30/2014 02:00,2,0.000,ALERT,214.19,297.87,59.980,1414648804,"274151322000085","019011112586793",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,290822.2,290822.2,71,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414648846,231183.00
10/30/2014 02:00,2,0.000,ALERT,213.96,296.66,59.990,1414648804,"274151322000087","019011112586793",0.00,8.50,0,293.96,298.47,0.0,0.0,0.000,276131.7,276131.7,71,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414648848,231184.00
10/30/2014 02:00,2,0.000,ALERT,213.51,297.57,59.980,1414648804,"274151322000088","019011112586793",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,282502.1,282502.1,71,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414648850,231185.00
10/30/2014 02:00,2,0.000,ALERT,213.96,298.47,59.964,1414648804,"274151322000095","019011112586793",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,301749.4,301749.4,70,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414648852,231186.00
10/30/2014 02:00,2,0.000,ALERT,214.64,296.96,59.985,1414648804,"274151322000068","019011112586793",0.00,7.70,0,294.26,298.17,0.0,0.0,0.000,220344.3,220344.3,71,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414648854,231187.00
10/30/2014 02:00,2,0.000,ALERT,213.74,297.87,59.985,1414648804,"274151322000054","019011112586793",0.00,7.30,0,294.86,299.67,0.0,0.0,0.000,288074.7,288074.7,71,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414648856,231188.00
10/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414648804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414649675,231189.00
10/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414648804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414649675,231190.00
10/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414648804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414649675,231191.00
10/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414648804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414649675,231192.00
10/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414648804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414649675,231193.00
10/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414648804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414649675,231194.00
10/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414648804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414649675,231195.00
10/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414648804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414649675,231196.00
10/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414648804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414649675,231197.00
10/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414648804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414649675,231198.00
10/30/2014 02:15,2,0.000,ALERT,212.83,296.36,60.001,1414649704,"274151322000083","019011112586793",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,289968.5,289968.5,73,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414649740,231199.00
10/30/2014 02:15,2,0.000,ALERT,213.51,295.46,59.990,1414649704,"274151322000076","019011112586793",0.00,7.00,0,294.26,299.37,0.0,0.0,0.000,304411.4,304411.4,73,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414649742,231200.00
10/30/2014 02:15,2,0.000,ALERT,213.06,294.86,59.996,1414649704,"274151322000094","019011112586793",0.00,6.70,0,293.96,298.47,0.0,0.0,0.000,221858.1,221858.1,73,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414649744,231201.00
10/30/2014 02:15,2,0.000,ALERT,212.61,296.06,60.001,1414649704,"274151322000052","019011112586793",0.00,7.30,0,294.26,299.37,0.0,0.0,0.000,291444.6,291444.6,73,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414649746,231202.00
10/30/2014 02:15,2,0.000,ALERT,213.06,295.46,60.001,1414649704,"274151322000085","019011112586793",0.00,7.00,0,294.26,299.07,0.0,0.0,0.000,290822.2,290822.2,73,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414649748,231203.00
10/30/2014 02:15,2,0.000,ALERT,213.06,294.56,60.001,1414649704,"274151322000087","019011112586793",0.00,8.50,0,293.66,298.17,0.0,0.0,0.000,276131.7,276131.7,73,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414649749,231204.00
10/30/2014 02:15,2,0.000,ALERT,212.61,295.46,60.001,1414649704,"274151322000088","019011112586793",0.00,7.30,0,294.26,298.47,0.0,0.0,0.000,282502.1,282502.1,73,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414649751,231205.00
10/30/2014 02:15,2,0.000,ALERT,212.83,296.66,60.022,1414649704,"274151322000095","019011112586793",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,301749.4,301749.4,72,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414649753,231206.00
10/30/2014 02:15,2,0.000,ALERT,213.51,294.86,59.996,1414649704,"274151322000068","019011112586793",0.00,7.70,0,293.96,297.87,0.0,0.0,0.000,220344.3,220344.3,73,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414649755,231207.00
10/30/2014 02:15,2,0.000,ALERT,212.83,296.06,60.001,1414649704,"274151322000054","019011112586793",0.00,7.30,0,294.26,299.07,0.0,0.0,0.000,288074.7,288074.7,73,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414649757,231208.00
10/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414649704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414650575,231209.00
10/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414649704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414650575,231210.00
10/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414649704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414650575,231211.00
10/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414649704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414650575,231212.00
10/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414649704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414650575,231213.00
10/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414649704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414650575,231214.00
10/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414649704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414650575,231215.00
10/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414649704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414650575,231216.00
10/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414649704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414650575,231217.00
10/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414649704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414650575,231218.00
10/30/2014 02:30,2,0.000,ALERT,213.29,296.36,59.990,1414650604,"274151322000083","019011112586793",0.00,7.00,0,293.96,298.47,0.0,0.0,0.000,289968.5,289968.5,75,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414650639,231219.00
10/30/2014 02:30,2,0.000,ALERT,213.74,296.36,59.996,1414650604,"274151322000076","019011112586793",0.00,7.00,0,293.96,298.47,0.0,0.0,0.000,304411.4,304411.4,75,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414650641,231220.00
10/30/2014 02:30,2,0.000,ALERT,213.29,296.06,59.990,1414650604,"274151322000094","019011112586793",0.00,6.30,0,293.66,297.57,0.0,0.0,0.000,221858.1,221858.1,75,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414650643,231221.00
10/30/2014 02:30,2,0.000,ALERT,212.83,295.76,59.996,1414650604,"274151322000052","019011112586793",0.00,7.00,0,293.66,298.47,0.0,0.0,0.000,291444.6,291444.6,75,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414650645,231222.00
10/30/2014 02:30,2,0.000,ALERT,213.29,296.36,60.017,1414650604,"274151322000085","019011112586793",0.00,7.00,0,293.96,298.17,0.0,0.0,0.000,290822.2,290822.2,75,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414650646,231223.00
10/30/2014 02:30,2,0.000,ALERT,213.29,295.16,59.996,1414650604,"274151322000087","019011112586793",0.00,8.50,0,293.06,297.57,0.0,0.0,0.000,276131.7,276131.7,75,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414650648,231224.00
10/30/2014 02:30,2,0.000,ALERT,212.83,295.76,59.996,1414650604,"274151322000088","019011112586793",0.00,7.30,0,293.66,297.87,0.0,0.0,0.000,282502.1,282502.1,75,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414650650,231225.00
10/30/2014 02:30,2,0.000,ALERT,213.29,297.57,59.980,1414650604,"274151322000095","019011112586793",0.00,6.70,0,295.16,299.07,0.0,0.0,0.000,301749.4,301749.4,74,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414650652,231226.00
10/30/2014 02:30,2,0.000,ALERT,213.74,295.76,59.996,1414650604,"274151322000068","019011112586793",0.00,7.70,0,293.66,297.26,0.0,0.0,0.000,220344.3,220344.3,75,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414650654,231227.00
10/30/2014 02:30,2,0.000,ALERT,213.06,296.06,59.964,1414650604,"274151322000054","019011112586793",0.00,7.70,0,293.96,298.17,0.0,0.0,0.000,288074.7,288074.7,75,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414650656,231228.00
10/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414650604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414651474,231229.00
10/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414650604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414651474,231230.00
10/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414650604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414651474,231231.00
10/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414650604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414651474,231232.00
10/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414650604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414651474,231233.00
10/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414650604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414651474,231234.00
10/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414650604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414651474,231235.00
10/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414650604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414651474,231236.00
10/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414650604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414651474,231237.00
10/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414650604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414651474,231238.00
10/30/2014 02:45,2,0.000,ALERT,212.83,296.36,60.028,1414651503,"274151322000083","019011112586793",0.00,7.00,0,294.26,298.77,0.0,0.0,0.000,289968.5,289968.5,77,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414651538,231239.00
10/30/2014 02:45,2,0.000,ALERT,213.29,295.76,60.017,1414651503,"274151322000076","019011112586793",0.00,7.00,0,293.96,299.07,0.0,0.0,0.000,304411.4,304411.4,77,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414651540,231240.00
10/30/2014 02:45,2,0.000,ALERT,212.61,295.46,60.012,1414651503,"274151322000094","019011112586793",0.00,6.30,0,293.66,297.87,0.0,0.0,0.000,221858.1,221858.1,77,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414651542,231241.00
10/30/2014 02:45,2,0.000,ALERT,212.61,296.36,60.017,1414651503,"274151322000052","019011112586793",0.00,7.30,0,293.66,298.77,0.0,0.0,0.000,291444.6,291444.6,77,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414651544,231242.00
10/30/2014 02:45,2,0.000,ALERT,212.83,295.76,60.022,1414651503,"274151322000085","019011112586793",0.00,7.00,0,293.96,298.77,0.0,0.0,0.000,290822.2,290822.2,77,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414651546,231243.00
10/30/2014 02:45,2,0.000,ALERT,212.61,295.46,60.022,1414651503,"274151322000087","019011112586793",0.00,8.50,0,293.06,297.87,0.0,0.0,0.000,276131.7,276131.7,77,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414651548,231244.00
10/30/2014 02:45,2,0.000,ALERT,212.38,295.76,60.012,1414651503,"274151322000088","019011112586793",0.00,7.30,0,293.66,298.17,0.0,0.0,0.000,282502.1,282502.1,77,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414651550,231245.00
10/30/2014 02:45,2,0.000,ALERT,212.83,296.96,60.012,1414651503,"274151322000095","019011112586793",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,301749.4,301749.4,76,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414651551,231246.00
10/30/2014 02:45,2,0.000,ALERT,213.51,295.16,60.012,1414651503,"274151322000068","019011112586793",0.00,7.70,0,293.36,297.57,0.0,0.0,0.000,220344.3,220344.3,77,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414651553,231247.00
10/30/2014 02:45,2,0.000,ALERT,212.38,296.36,60.012,1414651503,"274151322000054","019011112586793",0.00,7.30,0,293.96,298.77,0.0,0.0,0.000,288074.7,288074.7,77,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414651555,231248.00
10/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414651503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414652375,231249.00
10/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414651503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414652375,231250.00
10/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414651503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414652375,231251.00
10/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414651503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414652375,231252.00
10/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414651503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414652375,231253.00
10/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414651503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414652375,231254.00
10/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414651503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414652375,231255.00
10/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414651503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414652375,231256.00
10/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414651503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414652375,231257.00
10/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414651503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414652375,231258.00
10/30/2014 03:00,2,0.000,ALERT,213.51,297.57,60.054,1414652404,"274151322000083","019011112586793",0.00,7.00,0,293.96,299.07,0.0,0.0,0.000,289968.5,289968.5,79,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414652439,231259.00
10/30/2014 03:00,2,0.000,ALERT,214.19,296.66,60.038,1414652404,"274151322000076","019011112586793",0.00,7.00,0,293.66,299.37,0.0,0.0,0.000,304411.4,304411.4,79,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414652441,231260.00
10/30/2014 03:00,2,0.000,ALERT,213.51,296.36,60.043,1414652404,"274151322000094","019011112586793",0.00,6.70,0,293.36,298.47,0.0,0.0,0.000,221858.1,221858.1,79,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414652443,231261.00
10/30/2014 03:00,2,0.000,ALERT,213.29,297.57,60.033,1414652404,"274151322000052","019011112586793",0.00,7.30,0,293.66,299.07,0.0,0.0,0.000,291444.6,291444.6,79,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414652445,231262.00
10/30/2014 03:00,2,0.000,ALERT,213.51,296.66,60.070,1414652404,"274151322000085","019011112586793",0.00,7.00,0,293.66,299.07,0.0,0.0,0.000,290822.2,290822.2,79,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414652447,231263.00
10/30/2014 03:00,2,0.000,ALERT,213.51,296.36,60.038,1414652404,"274151322000087","019011112586793",0.00,8.50,0,292.76,298.17,0.0,0.0,0.000,276131.7,276131.7,79,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414652448,231264.00
10/30/2014 03:00,2,0.000,ALERT,213.06,296.96,60.038,1414652404,"274151322000088","019011112586793",0.00,7.30,0,293.36,298.47,0.0,0.0,0.000,282502.1,282502.1,79,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414652450,231265.00
10/30/2014 03:00,2,0.000,ALERT,213.51,297.87,60.038,1414652404,"274151322000095","019011112586793",0.00,6.30,0,294.86,299.67,0.0,0.0,0.000,301749.4,301749.4,78,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414652452,231266.00
10/30/2014 03:00,2,0.000,ALERT,214.19,296.36,60.038,1414652404,"274151322000068","019011112586793",0.00,7.70,0,293.36,297.87,0.0,0.0,0.000,220344.3,220344.3,79,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414652454,231267.00
10/30/2014 03:00,2,0.000,ALERT,213.51,297.57,60.033,1414652404,"274151322000054","019011112586793",0.00,7.70,0,293.66,299.07,0.0,0.0,0.000,288074.7,288074.7,79,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414652456,231268.00
10/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414652404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414653275,231269.00
10/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414652404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414653275,231270.00
10/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414652404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414653275,231271.00
10/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414652404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414653275,231272.00
10/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414652404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414653275,231273.00
10/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414652404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414653275,231274.00
10/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414652404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414653275,231275.00
10/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414652404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414653275,231276.00
10/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414652404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414653275,231277.00
10/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414652404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414653275,231278.00
10/30/2014 03:15,2,0.000,ALERT,213.51,297.26,60.006,1414653303,"274151322000083","019011112586793",0.00,7.00,0,295.46,299.07,0.0,0.0,0.000,289968.5,289968.5,81,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414653338,231279.00
10/30/2014 03:15,2,0.000,ALERT,213.96,297.26,60.001,1414653303,"274151322000076","019011112586793",0.00,7.00,0,295.16,299.07,0.0,0.0,0.000,304411.4,304411.4,81,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414653340,231280.00
10/30/2014 03:15,2,0.000,ALERT,213.51,296.36,59.985,1414653303,"274151322000094","019011112586793",0.00,6.30,0,294.86,298.17,0.0,0.0,0.000,221858.1,221858.1,81,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414653342,231281.00
10/30/2014 03:15,2,0.000,ALERT,213.06,297.57,60.001,1414653303,"274151322000052","019011112586793",0.00,7.00,0,294.56,299.07,0.0,0.0,0.000,291444.6,291444.6,81,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414653344,231282.00
10/30/2014 03:15,2,0.000,ALERT,213.51,296.66,60.001,1414653303,"274151322000085","019011112586793",0.00,7.00,0,295.16,298.77,0.0,0.0,0.000,290822.2,290822.2,81,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414653346,231283.00
10/30/2014 03:15,2,0.000,ALERT,213.51,296.06,59.996,1414653303,"274151322000087","019011112586793",0.00,8.50,0,293.96,297.87,0.0,0.0,0.000,276131.7,276131.7,81,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414653348,231284.00
10/30/2014 03:15,2,0.000,ALERT,212.83,296.36,59.964,1414653303,"274151322000088","019011112586793",0.00,7.70,0,294.86,298.47,0.0,0.0,0.000,282502.1,282502.1,81,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414653350,231285.00
10/30/2014 03:15,2,0.000,ALERT,213.51,297.87,60.001,1414653303,"274151322000095","019011112586793",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,301749.4,301749.4,80,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414653351,231286.00
10/30/2014 03:15,2,0.000,ALERT,214.19,296.06,59.996,1414653303,"274151322000068","019011112586793",0.00,7.70,0,294.26,297.87,0.0,0.0,0.000,220344.3,220344.3,81,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414653353,231287.00
10/30/2014 03:15,2,0.000,ALERT,213.29,296.96,60.001,1414653303,"274151322000054","019011112586793",0.00,7.30,0,295.16,298.77,0.0,0.0,0.000,288074.7,288074.7,81,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414653355,231288.00
10/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414653303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414654173,231289.00
10/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414653303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414654173,231290.00
10/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414653303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414654173,231291.00
10/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414653303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414654173,231292.00
10/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414653303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414654173,231293.00
10/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414653303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414654173,231294.00
10/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414653303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414654173,231295.00
10/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414653303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414654173,231296.00
10/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414653303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414654173,231297.00
10/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414653303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414654173,231298.00
10/30/2014 03:30,2,0.000,ALERT,213.51,296.66,60.022,1414654204,"274151322000083","019011112586793",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,289968.5,289968.5,83,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414654239,231299.00
10/30/2014 03:30,2,0.000,ALERT,213.74,295.76,60.001,1414654204,"274151322000076","019011112586793",0.00,7.00,0,294.56,299.37,0.0,0.0,0.000,304411.4,304411.4,83,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414654241,231300.00
10/30/2014 03:30,2,0.000,ALERT,213.29,295.46,59.996,1414654204,"274151322000094","019011112586793",0.00,6.30,0,294.26,298.17,0.0,0.0,0.000,221858.1,221858.1,83,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414654242,231301.00
10/30/2014 03:30,2,0.000,ALERT,213.06,296.66,60.017,1414654204,"274151322000052","019011112586793",0.00,7.00,0,294.26,299.07,0.0,0.0,0.000,291444.6,291444.6,83,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414654244,231302.00
10/30/2014 03:30,2,0.000,ALERT,213.29,295.76,60.001,1414654204,"274151322000085","019011112586793",0.00,7.00,0,294.26,298.77,0.0,0.0,0.000,290822.2,290822.2,83,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414654246,231303.00
10/30/2014 03:30,2,0.000,ALERT,213.29,295.46,60.001,1414654204,"274151322000087","019011112586793",0.00,8.50,0,293.66,298.17,0.0,0.0,0.000,276131.7,276131.7,83,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414654249,231304.00
10/30/2014 03:30,2,0.000,ALERT,212.83,296.06,60.001,1414654204,"274151322000088","019011112586793",0.00,7.30,0,294.26,298.47,0.0,0.0,0.000,282502.1,282502.1,83,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414654250,231305.00
10/30/2014 03:30,2,0.000,ALERT,213.06,297.26,60.001,1414654204,"274151322000095","019011112586793",0.00,6.30,0,295.46,299.67,0.0,0.0,0.000,301749.4,301749.4,82,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414654252,231306.00
10/30/2014 03:30,2,0.000,ALERT,213.96,295.46,60.001,1414654204,"274151322000068","019011112586793",0.00,7.70,0,293.96,297.57,0.0,0.0,0.000,220344.3,220344.3,83,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414654254,231307.00
10/30/2014 03:30,2,0.000,ALERT,213.06,296.66,60.001,1414654204,"274151322000054","019011112586793",0.00,7.30,0,294.26,298.77,0.0,0.0,0.000,288074.7,288074.7,83,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414654256,231308.00
10/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414654204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414655075,231309.00
10/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414654204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414655075,231310.00
10/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414654204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414655075,231311.00
10/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414654204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414655075,231312.00
10/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414654204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414655075,231313.00
10/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414654204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414655075,231314.00
10/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414654204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414655075,231315.00
10/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414654204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414655075,231316.00
10/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414654204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414655075,231317.00
10/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414654204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414655075,231318.00
10/30/2014 03:45,2,0.000,ALERT,213.74,296.96,60.017,1414655104,"274151322000083","019011112586793",0.00,7.00,0,294.86,298.47,0.0,0.0,0.000,289968.5,289968.5,85,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414655138,231319.00
10/30/2014 03:45,2,0.000,ALERT,214.19,296.66,60.038,1414655104,"274151322000076","019011112586793",0.00,7.00,0,294.86,298.77,0.0,0.0,0.000,304411.4,304411.4,85,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414655140,231320.00
10/30/2014 03:45,2,0.000,ALERT,213.51,296.06,60.033,1414655104,"274151322000094","019011112586793",0.00,6.30,0,294.26,297.87,0.0,0.0,0.000,221858.1,221858.1,85,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414655142,231321.00
10/30/2014 03:45,2,0.000,ALERT,213.29,297.26,60.049,1414655104,"274151322000052","019011112586793",0.00,7.00,0,294.56,298.47,0.0,0.0,0.000,291444.6,291444.6,85,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414655144,231322.00
10/30/2014 03:45,2,0.000,ALERT,213.51,296.96,60.038,1414655104,"274151322000085","019011112586793",0.00,6.70,0,294.86,298.47,0.0,0.0,0.000,290822.2,290822.2,85,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414655146,231323.00
10/30/2014 03:45,2,0.000,ALERT,213.51,295.76,60.038,1414655104,"274151322000087","019011112586793",0.00,8.50,0,293.66,297.57,0.0,0.0,0.000,276131.7,276131.7,85,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414655148,231324.00
10/30/2014 03:45,2,0.000,ALERT,213.06,296.36,60.033,1414655104,"274151322000088","019011112586793",0.00,7.30,0,294.26,297.87,0.0,0.0,0.000,282502.1,282502.1,85,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414655150,231325.00
10/30/2014 03:45,2,0.000,ALERT,213.51,297.87,60.033,1414655104,"274151322000095","019011112586793",0.00,6.30,0,295.76,299.37,0.0,0.0,0.000,301749.4,301749.4,84,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414655152,231326.00
10/30/2014 03:45,2,0.000,ALERT,214.19,296.06,59.996,1414655104,"274151322000068","019011112586793",0.00,7.30,0,294.26,297.57,0.0,0.0,0.000,220344.3,220344.3,85,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414655154,231327.00
10/30/2014 03:45,2,0.000,ALERT,213.29,296.96,60.038,1414655104,"274151322000054","019011112586793",0.00,7.30,0,294.56,298.47,0.0,0.0,0.000,288074.7,288074.7,85,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414655156,231328.00
10/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414655104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414655974,231329.00
10/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414655104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414655974,231330.00
10/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414655104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414655974,231331.00
10/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414655104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414655974,231332.00
