ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414655104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414655974,231333.00
10/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414655104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414655974,231334.00
10/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414655104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414655974,231335.00
10/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414655104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414655974,231336.00
10/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414655104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414655974,231337.00
10/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414655104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414655974,231338.00
10/30/2014 04:00,2,0.000,ALERT,213.74,297.26,59.985,1414656004,"274151322000083","019011112586793",0.00,6.70,0,294.56,298.47,0.0,0.0,0.000,289968.5,289968.5,87,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414656039,231339.00
10/30/2014 04:00,2,0.000,ALERT,214.41,297.57,60.038,1414656004,"274151322000076","019011112586793",0.00,6.70,0,294.26,298.77,0.0,0.0,0.000,304411.4,304411.4,87,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414656040,231340.00
10/30/2014 04:00,2,0.000,ALERT,213.74,296.96,60.049,1414656004,"274151322000094","019011112586793",0.00,6.00,0,293.66,297.87,0.0,0.0,0.000,221858.1,221858.1,87,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414656042,231341.00
10/30/2014 04:00,2,0.000,ALERT,213.51,296.66,60.022,1414656004,"274151322000052","019011112586793",0.00,7.00,0,293.96,298.47,0.0,0.0,0.000,291444.6,291444.6,87,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414656044,231342.00
10/30/2014 04:00,2,0.000,ALERT,213.74,297.57,59.996,1414656004,"274151322000085","019011112586793",0.00,6.70,0,293.96,298.47,0.0,0.0,0.000,290822.2,290822.2,87,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414656046,231343.00
10/30/2014 04:00,2,0.000,ALERT,213.74,296.36,60.017,1414656004,"274151322000087","019011112586793",0.00,8.00,0,293.36,297.57,0.0,0.0,0.000,276131.7,276131.7,87,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414656048,231344.00
10/30/2014 04:00,2,0.000,ALERT,213.29,296.36,60.017,1414656004,"274151322000088","019011112586793",0.00,7.00,0,293.96,297.87,0.0,0.0,0.000,282502.1,282502.1,87,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414656050,231345.00
10/30/2014 04:00,2,0.000,ALERT,213.51,298.17,60.017,1414656004,"274151322000095","019011112586793",0.00,6.30,0,295.46,299.07,0.0,0.0,0.000,301749.4,301749.4,86,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414656052,231346.00
10/30/2014 04:00,2,0.000,ALERT,214.41,296.36,60.049,1414656004,"274151322000068","019011112586793",0.00,7.30,0,293.66,297.26,0.0,0.0,0.000,220344.3,220344.3,87,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414656054,231347.00
10/30/2014 04:00,2,0.000,ALERT,213.51,296.96,60.017,1414656004,"274151322000054","019011112586793",0.00,7.30,0,293.96,298.47,0.0,0.0,0.000,288074.7,288074.7,87,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414656056,231348.00
10/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414656004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414656875,231349.00
10/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414656004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414656875,231350.00
10/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414656004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414656875,231351.00
10/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414656004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414656875,231352.00
10/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414656004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414656875,231353.00
10/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414656004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414656875,231354.00
10/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414656004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414656875,231355.00
10/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414656004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414656875,231356.00
10/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414656004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414656875,231357.00
10/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414656004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414656875,231358.00
10/30/2014 04:15,2,0.000,ALERT,213.06,296.66,60.012,1414656905,"274151322000083","019011112586793",0.00,6.70,0,294.56,298.77,0.0,0.0,0.000,289968.5,289968.5,89,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414656940,231359.00
10/30/2014 04:15,2,0.000,ALERT,213.51,296.36,60.006,1414656905,"274151322000076","019011112586793",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,304411.4,304411.4,89,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414656941,231360.00
10/30/2014 04:15,2,0.000,ALERT,213.06,295.46,60.012,1414656905,"274151322000094","019011112586793",0.00,6.30,0,293.96,297.87,0.0,0.0,0.000,221858.1,221858.1,89,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414656943,231361.00
10/30/2014 04:15,2,0.000,ALERT,212.83,296.36,60.006,1414656905,"274151322000052","019011112586793",0.00,6.70,0,294.26,298.77,0.0,0.0,0.000,291444.6,291444.6,89,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414656945,231362.00
10/30/2014 04:15,2,0.000,ALERT,213.29,295.76,60.006,1414656905,"274151322000085","019011112586793",0.00,6.70,0,294.26,298.47,0.0,0.0,0.000,290822.2,290822.2,89,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414656947,231363.00
10/30/2014 04:15,2,0.000,ALERT,213.06,295.16,60.012,1414656905,"274151322000087","019011112586793",0.00,8.50,0,293.36,297.57,0.0,0.0,0.000,276131.7,276131.7,89,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414656949,231364.00
10/30/2014 04:15,2,0.000,ALERT,212.61,295.76,60.012,1414656905,"274151322000088","019011112586793",0.00,7.00,0,293.96,298.17,0.0,0.0,0.000,282502.1,282502.1,89,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414656951,231365.00
10/30/2014 04:15,2,0.000,ALERT,213.06,296.96,60.012,1414656905,"274151322000095","019011112586793",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,301749.4,301749.4,88,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414656953,231366.00
10/30/2014 04:15,2,0.000,ALERT,213.74,295.46,60.033,1414656905,"274151322000068","019011112586793",0.00,7.30,0,293.66,297.57,0.0,0.0,0.000,220344.3,220344.3,89,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414656955,231367.00
10/30/2014 04:15,2,0.000,ALERT,212.83,296.36,60.006,1414656905,"274151322000054","019011112586793",0.00,7.00,0,294.26,298.47,0.0,0.0,0.000,288074.7,288074.7,89,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414656957,231368.00
10/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414656905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414657775,231369.00
10/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414656905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414657775,231370.00
10/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414656905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414657775,231371.00
10/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414656905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414657775,231372.00
10/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414656905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414657775,231373.00
10/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414656905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414657775,231374.00
10/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414656905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414657775,231375.00
10/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414656905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414657775,231376.00
10/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414656905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414657775,231377.00
10/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414656905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414657775,231378.00
10/30/2014 04:30,2,0.000,ALERT,213.06,295.46,60.006,1414657804,"274151322000083","019011112586793",0.00,6.70,0,293.66,298.47,0.0,0.0,0.000,289968.5,289968.5,91,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414657838,231379.00
10/30/2014 04:30,2,0.000,ALERT,213.74,295.46,60.006,1414657804,"274151322000076","019011112586793",0.00,6.30,0,293.36,298.47,0.0,0.0,0.000,304411.4,304411.4,91,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414657840,231380.00
10/30/2014 04:30,2,0.000,ALERT,213.06,294.56,60.001,1414657804,"274151322000094","019011112586793",0.00,6.00,0,293.06,297.57,0.0,0.0,0.000,221858.1,221858.1,91,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414657842,231381.00
10/30/2014 04:30,2,0.000,ALERT,212.61,295.46,59.975,1414657804,"274151322000052","019011112586793",0.00,6.70,0,293.06,298.47,0.0,0.0,0.000,291444.6,291444.6,91,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414657844,231382.00
10/30/2014 04:30,2,0.000,ALERT,213.06,295.46,60.001,1414657804,"274151322000085","019011112586793",0.00,6.70,0,293.36,298.17,0.0,0.0,0.000,290822.2,290822.2,91,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414657846,231383.00
10/30/2014 04:30,2,0.000,ALERT,213.06,294.26,60.006,1414657804,"274151322000087","019011112586793",0.00,8.00,0,292.76,297.26,0.0,0.0,0.000,276131.7,276131.7,91,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414657848,231384.00
10/30/2014 04:30,2,0.000,ALERT,212.61,295.16,59.996,1414657804,"274151322000088","019011112586793",0.00,7.00,0,293.36,297.87,0.0,0.0,0.000,282502.1,282502.1,91,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414657850,231385.00
10/30/2014 04:30,2,0.000,ALERT,213.06,296.36,60.001,1414657804,"274151322000095","019011112586793",0.00,6.00,0,294.56,298.77,0.0,0.0,0.000,301749.4,301749.4,90,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414657852,231386.00
10/30/2014 04:30,2,0.000,ALERT,213.74,294.56,60.001,1414657804,"274151322000068","019011112586793",0.00,7.00,0,293.06,296.96,0.0,0.0,0.000,220344.3,220344.3,91,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414657854,231387.00
10/30/2014 04:30,2,0.000,ALERT,212.83,295.46,60.006,1414657804,"274151322000054","019011112586793",0.00,7.00,0,293.36,298.17,0.0,0.0,0.000,288074.7,288074.7,91,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414657856,231388.00
10/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414657804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414658674,231389.00
10/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414657804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414658674,231390.00
10/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414657804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414658674,231391.00
10/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414657804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414658674,231392.00
10/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414657804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414658674,231393.00
10/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414657804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414658674,231394.00
10/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414657804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414658674,231395.00
10/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414657804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414658674,231396.00
10/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414657804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414658674,231397.00
10/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414657804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414658674,231398.00
10/30/2014 04:45,2,0.000,ALERT,213.51,296.06,60.001,1414658704,"274151322000083","019011112586793",0.00,6.70,0,293.36,297.26,0.0,0.0,0.000,289968.5,289968.5,93,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414658739,231399.00
10/30/2014 04:45,2,0.000,ALERT,213.96,295.16,59.964,1414658704,"274151322000076","019011112586793",0.00,6.70,0,293.06,297.26,0.0,0.0,0.000,304411.4,304411.4,93,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414658741,231400.00
10/30/2014 04:45,2,0.000,ALERT,213.29,294.86,59.996,1414658704,"274151322000094","019011112586793",0.00,6.00,0,292.76,296.36,0.0,0.0,0.000,221858.1,221858.1,93,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414658743,231401.00
10/30/2014 04:45,2,0.000,ALERT,213.06,295.76,59.969,1414658704,"274151322000052","019011112586793",0.00,6.70,0,292.76,297.26,0.0,0.0,0.000,291444.6,291444.6,93,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414658745,231402.00
10/30/2014 04:45,2,0.000,ALERT,213.51,295.16,59.975,1414658704,"274151322000085","019011112586793",0.00,6.30,0,293.06,296.96,0.0,0.0,0.000,290822.2,290822.2,93,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414658747,231403.00
10/30/2014 04:45,2,0.000,ALERT,213.29,294.86,60.001,1414658704,"274151322000087","019011112586793",0.00,8.00,0,292.16,296.06,0.0,0.0,0.000,276131.7,276131.7,93,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414658749,231404.00
10/30/2014 04:45,2,0.000,ALERT,212.83,295.46,60.001,1414658704,"274151322000088","019011112586793",0.00,7.00,0,292.76,296.66,0.0,0.0,0.000,282502.1,282502.1,93,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414658751,231405.00
10/30/2014 04:45,2,0.000,ALERT,213.29,296.36,59.996,1414658704,"274151322000095","019011112586793",0.00,6.00,0,293.96,297.87,0.0,0.0,0.000,301749.4,301749.4,92,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414658753,231406.00
10/30/2014 04:45,2,0.000,ALERT,213.96,294.56,60.028,1414658704,"274151322000068","019011112586793",0.00,7.30,0,292.46,296.06,0.0,0.0,0.000,220344.3,220344.3,93,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414658754,231407.00
10/30/2014 04:45,2,0.000,ALERT,213.06,295.76,60.022,1414658704,"274151322000054","019011112586793",0.00,7.00,0,292.76,297.26,0.0,0.0,0.000,288074.7,288074.7,93,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414658756,231408.00
10/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414658704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414659576,231409.00
10/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414658704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414659576,231410.00
10/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414658704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414659576,231411.00
10/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414658704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414659576,231412.00
10/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414658704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414659576,231413.00
10/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414658704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414659576,231414.00
10/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414658704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414659576,231415.00
10/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414658704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414659576,231416.00
10/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414658704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414659576,231417.00
10/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414658704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414659576,231418.00
10/30/2014 05:00,2,0.000,ALERT,213.06,295.76,59.980,1414659604,"274151322000083","019011112586793",0.00,6.70,0,281.33,297.87,0.0,0.0,0.000,289968.5,289968.5,95,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414659639,231419.00
10/30/2014 05:00,2,0.000,ALERT,213.29,296.06,59.948,1414659604,"274151322000076","019011112586793",0.00,6.30,0,280.73,297.87,0.0,0.0,0.000,304411.4,304411.4,95,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414659641,231420.00
10/30/2014 05:00,2,0.000,ALERT,212.83,295.16,60.001,1414659604,"274151322000094","019011112586793",0.00,6.00,0,280.43,296.66,0.0,0.0,0.000,221858.1,221858.1,95,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414659643,231421.00
10/30/2014 05:00,2,0.000,ALERT,212.61,295.46,59.980,1414659604,"274151322000052","019011112586793",0.00,6.70,0,281.03,297.87,0.0,0.0,0.000,291444.6,291444.6,95,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414659644,231422.00
10/30/2014 05:00,2,0.000,ALERT,212.83,295.76,59.964,1414659604,"274151322000085","019011112586793",0.00,6.70,0,281.03,297.57,0.0,0.0,0.000,290822.2,290822.2,95,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414659646,231423.00
10/30/2014 05:00,2,0.000,ALERT,212.83,294.56,59.964,1414659604,"274151322000087","019011112586793",0.00,8.00,0,280.13,296.66,0.0,0.0,0.000,276131.7,276131.7,95,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414659649,231424.00
10/30/2014 05:00,2,0.000,ALERT,212.38,295.16,59.980,1414659604,"274151322000088","019011112586793",0.00,7.00,0,280.73,297.26,0.0,0.0,0.000,282502.1,282502.1,95,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414659650,231425.00
10/30/2014 05:00,2,0.000,ALERT,212.83,296.66,59.985,1414659604,"274151322000095","019011112586793",0.00,6.00,0,281.64,298.47,0.0,0.0,0.000,301749.4,301749.4,94,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414659652,231426.00
10/30/2014 05:00,2,0.000,ALERT,213.51,295.16,59.985,1414659604,"274151322000068","019011112586793",0.00,7.30,0,280.43,296.66,0.0,0.0,0.000,220344.3,220344.3,95,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414659654,231427.00
10/30/2014 05:00,2,0.000,ALERT,212.61,295.46,60.012,1414659604,"274151322000054","019011112586793",0.00,7.00,0,281.03,297.57,0.0,0.0,0.000,288074.7,288074.7,95,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414659656,231428.00
10/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414659604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414660476,231429.00
10/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414659604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414660476,231430.00
10/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414659604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414660476,231431.00
10/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414659604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414660476,231432.00
10/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414659604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414660476,231433.00
10/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414659604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414660476,231434.00
10/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414659604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414660476,231435.00
10/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414659604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414660476,231436.00
10/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414659604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414660476,231437.00
10/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414659604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414660476,231438.00
10/30/2014 05:15,2,0.000,ALERT,212.16,295.46,60.043,1414660505,"274151322000083","019011112586793",0.00,6.70,0,293.36,298.77,0.0,0.0,0.000,289968.5,289968.5,97,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414660540,231439.00
10/30/2014 05:15,2,0.000,ALERT,212.83,294.56,60.049,1414660505,"274151322000076","019011112586793",0.00,6.70,0,293.06,298.77,0.0,0.0,0.000,304411.4,304411.4,97,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414660542,231440.00
10/30/2014 05:15,2,0.000,ALERT,212.38,294.26,60.049,1414660505,"274151322000094","019011112586793",0.00,6.00,0,293.06,297.87,0.0,0.0,0.000,221858.1,221858.1,97,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414660543,231441.00
10/30/2014 05:15,2,0.000,ALERT,212.16,295.46,60.049,1414660505,"274151322000052","019011112586793",0.00,6.70,0,292.76,298.77,0.0,0.0,0.000,291444.6,291444.6,97,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414660545,231442.00
10/30/2014 05:15,2,0.000,ALERT,212.38,294.56,60.049,1414660505,"274151322000085","019011112586793",0.00,6.30,0,293.06,298.77,0.0,0.0,0.000,290822.2,290822.2,97,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414660547,231443.00
10/30/2014 05:15,2,0.000,ALERT,212.16,294.26,60.054,1414660505,"274151322000087","019011112586793",0.00,8.00,0,292.16,297.57,0.0,0.0,0.000,276131.7,276131.7,97,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414660549,231444.00
10/30/2014 05:15,2,0.000,ALERT,211.70,294.86,60.049,1414660505,"274151322000088","019011112586793",0.00,7.00,0,293.06,298.17,0.0,0.0,0.000,282502.1,282502.1,97,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414660551,231445.00
10/30/2014 05:15,2,0.000,ALERT,212.16,296.06,60.049,1414660505,"274151322000095","019011112586793",0.00,6.00,0,294.26,299.37,0.0,0.0,0.000,301749.4,301749.4,96,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414660553,231446.00
10/30/2014 05:15,2,0.000,ALERT,212.83,294.26,60.049,1414660505,"274151322000068","019011112586793",0.00,7.00,0,292.76,297.57,0.0,0.0,0.000,220344.3,220344.3,97,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414660555,231447.00
10/30/2014 05:15,2,0.000,ALERT,211.93,295.46,60.049,1414660505,"274151322000054","019011112586793",0.00,7.00,0,293.06,298.47,0.0,0.0,0.000,288074.7,288074.7,97,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414660557,231448.00
10/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414660505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414661377,231449.00
10/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414660505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414661377,231450.00
10/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414660505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414661377,231451.00
10/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414660505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414661377,231452.00
10/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414660505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414661377,231453.00
10/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414660505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414661377,231454.00
10/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414660505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414661377,231455.00
10/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414660505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414661377,231456.00
10/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414660505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414661377,231457.00
10/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414660505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414661377,231458.00
10/30/2014 05:30,2,0.000,ALERT,212.61,296.66,60.028,1414661404,"274151322000083","019011112586793",0.00,6.30,0,293.36,297.57,0.0,0.0,0.000,289968.5,289968.5,99,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414661439,231459.00
10/30/2014 05:30,2,0.000,ALERT,213.29,295.76,59.996,1414661404,"274151322000076","019011112586793",0.00,6.30,0,293.36,297.87,0.0,0.0,0.000,304411.4,304411.4,99,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414661441,231460.00
10/30/2014 05:30,2,0.000,ALERT,212.61,295.16,60.022,1414661404,"274151322000094","019011112586793",0.00,6.00,0,292.76,296.66,0.0,0.0,0.000,221858.1,221858.1,99,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414661442,231461.00
10/30/2014 05:30,2,0.000,ALERT,212.38,296.06,59.996,1414661404,"274151322000052","019011112586793",0.00,6.70,0,292.76,297.57,0.0,0.0,0.000,291444.6,291444.6,99,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414661444,231462.00
10/30/2014 05:30,2,0.000,ALERT,212.61,295.76,59.980,1414661404,"274151322000085","019011112586793",0.00,6.30,0,293.06,297.57,0.0,0.0,0.000,290822.2,290822.2,99,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414661446,231463.00
10/30/2014 05:30,2,0.000,ALERT,212.61,295.46,59.996,1414661404,"274151322000087","019011112586793",0.00,8.00,0,292.16,296.36,0.0,0.0,0.000,276131.7,276131.7,99,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414661448,231464.00
10/30/2014 05:30,2,0.000,ALERT,212.16,296.06,59.996,1414661404,"274151322000088","019011112586793",0.00,7.00,0,293.06,296.96,0.0,0.0,0.000,282502.1,282502.1,99,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414661450,231465.00
10/30/2014 05:30,2,0.000,ALERT,212.61,296.96,59.990,1414661404,"274151322000095","019011112586793",0.00,6.00,0,293.96,298.17,0.0,0.0,0.000,301749.4,301749.4,98,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414661452,231466.00
10/30/2014 05:30,2,0.000,ALERT,213.29,295.46,59.996,1414661404,"274151322000068","019011112586793",0.00,7.00,0,292.46,296.36,0.0,0.0,0.000,220344.3,220344.3,99,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414661454,231467.00
10/30/2014 05:30,2,0.000,ALERT,212.38,296.36,59.996,1414661404,"274151322000054","019011112586793",0.00,7.00,0,293.06,297.57,0.0,0.0,0.000,288074.7,288074.7,99,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414661456,231468.00
10/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414661404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414662274,231469.00
10/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414661404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414662274,231470.00
10/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414661404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414662274,231471.00
10/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414661404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414662274,231472.00
10/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414661404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414662274,231473.00
10/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414661404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414662274,231474.00
10/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414661404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414662274,231475.00
10/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414661404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414662274,231476.00
10/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414661404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414662274,231477.00
10/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414661404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414662274,231478.00
10/30/2014 05:45,2,0.000,ALERT,212.16,293.36,60.006,1414662304,"274151322000083","019011112586793",0.00,6.70,0,291.85,297.57,0.0,0.0,0.000,289968.5,289968.5,101,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414662340,231479.00
10/30/2014 05:45,2,0.000,ALERT,212.38,293.66,60.001,1414662304,"274151322000076","019011112586793",0.00,6.30,0,291.55,297.57,0.0,0.0,0.000,304411.4,304411.4,101,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414662341,231480.00
10/30/2014 05:45,2,0.000,ALERT,211.93,293.06,60.012,1414662304,"274151322000094","019011112586793",0.00,6.00,0,291.25,296.36,0.0,0.0,0.000,221858.1,221858.1,101,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414662343,231481.00
10/30/2014 05:45,2,0.000,ALERT,211.70,293.36,60.033,1414662304,"274151322000052","019011112586793",0.00,6.70,0,291.55,297.26,0.0,0.0,0.000,291444.6,291444.6,101,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414662345,231482.00
10/30/2014 05:45,2,0.000,ALERT,212.16,293.36,60.028,1414662304,"274151322000085","019011112586793",0.00,6.30,0,291.55,296.96,0.0,0.0,0.000,290822.2,290822.2,101,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414662347,231483.00
10/30/2014 05:45,2,0.000,ALERT,211.93,292.46,60.006,1414662304,"274151322000087","019011112586793",0.00,8.00,0,290.65,296.06,0.0,0.0,0.000,276131.7,276131.7,101,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414662349,231484.00
10/30/2014 05:45,2,0.000,ALERT,211.48,292.76,60.006,1414662304,"274151322000088","019011112586793",0.00,6.70,0,291.55,296.36,0.0,0.0,0.000,282502.1,282502.1,101,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414662351,231485.00
10/30/2014 05:45,2,0.000,ALERT,211.93,294.26,60.001,1414662304,"274151322000095","019011112586793",0.00,6.00,0,292.76,297.87,0.0,0.0,0.000,301749.4,301749.4,100,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414662353,231486.00
10/30/2014 05:45,2,0.000,ALERT,212.38,292.76,60.001,1414662304,"274151322000068","019011112586793",0.00,7.00,0,291.25,296.06,0.0,0.0,0.000,220344.3,220344.3,101,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414662355,231487.00
10/30/2014 05:45,2,0.000,ALERT,211.93,293.36,60.012,1414662304,"274151322000054","019011112586793",0.00,7.30,0,291.55,296.96,0.0,0.0,0.000,288074.7,288074.7,101,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414662357,231488.00
10/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414662304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414663176,231489.00
