ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414662304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414663176,231490.00
10/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414662304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414663176,231491.00
10/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414662304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414663176,231492.00
10/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414662304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414663176,231493.00
10/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414662304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414663176,231494.00
10/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414662304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414663176,231495.00
10/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414662304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414663176,231496.00
10/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414662304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414663176,231497.00
10/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414662304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414663176,231498.00
10/30/2014 06:00,2,0.000,ALERT,212.83,296.36,60.012,1414663204,"274151322000083","019011112586793",0.00,6.30,0,292.16,298.77,0.0,0.0,0.000,289968.5,289968.5,103,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414663240,231499.00
10/30/2014 06:00,2,0.000,ALERT,213.29,295.46,60.038,1414663204,"274151322000076","019011112586793",0.00,6.30,0,292.16,298.17,0.0,0.0,0.000,304411.4,304411.4,103,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414663241,231500.00
10/30/2014 06:00,2,0.000,ALERT,212.83,295.16,60.006,1414663204,"274151322000094","019011112586793",0.00,6.00,0,291.55,297.57,0.0,0.0,0.000,221858.1,221858.1,103,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414663243,231501.00
10/30/2014 06:00,2,0.000,ALERT,212.61,296.36,60.012,1414663204,"274151322000052","019011112586793",0.00,6.70,0,291.55,298.77,0.0,0.0,0.000,291444.6,291444.6,103,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414663245,231502.00
10/30/2014 06:00,2,0.000,ALERT,212.83,295.76,60.017,1414663204,"274151322000085","019011112586793",0.00,6.30,0,291.85,297.87,0.0,0.0,0.000,290822.2,290822.2,103,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414663247,231503.00
10/30/2014 06:00,2,0.000,ALERT,212.83,295.46,60.017,1414663204,"274151322000087","019011112586793",0.00,8.00,0,290.95,297.57,0.0,0.0,0.000,276131.7,276131.7,103,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414663249,231504.00
10/30/2014 06:00,2,0.000,ALERT,212.16,296.06,60.043,1414663204,"274151322000088","019011112586793",0.00,6.70,0,291.55,297.87,0.0,0.0,0.000,282502.1,282502.1,103,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414663251,231505.00
10/30/2014 06:00,2,0.000,ALERT,212.61,296.96,60.033,1414663204,"274151322000095","019011112586793",0.00,6.00,0,293.06,299.07,0.0,0.0,0.000,301749.4,301749.4,102,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414663253,231506.00
10/30/2014 06:00,2,0.000,ALERT,213.29,295.16,60.017,1414663204,"274151322000068","019011112586793",0.00,7.00,0,291.25,297.57,0.0,0.0,0.000,220344.3,220344.3,103,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414663255,231507.00
10/30/2014 06:00,2,0.000,ALERT,212.61,296.06,60.017,1414663204,"274151322000054","019011112586793",0.00,6.70,0,291.85,298.47,0.0,0.0,0.000,288074.7,288074.7,103,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414663256,231508.00
10/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414663204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414664075,231509.00
10/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414663204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414664075,231510.00
10/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414663204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414664075,231511.00
10/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414663204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414664075,231512.00
10/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414663204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414664075,231513.00
10/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414663204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414664075,231514.00
10/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414663204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414664075,231515.00
10/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414663204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414664075,231516.00
10/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414663204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414664075,231517.00
10/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414663204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414664075,231518.00
10/30/2014 06:15,2,0.000,ALERT,212.16,294.56,59.990,1414664104,"274151322000083","019011112586793",0.00,6.30,0,292.16,297.87,0.0,0.0,0.000,289968.5,289968.5,105,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414664139,231519.00
10/30/2014 06:15,2,0.000,ALERT,212.61,295.16,60.001,1414664104,"274151322000076","019011112586793",0.00,6.30,0,291.85,297.87,0.0,0.0,0.000,304411.4,304411.4,105,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414664141,231520.00
10/30/2014 06:15,2,0.000,ALERT,211.93,293.96,60.006,1414664104,"274151322000094","019011112586793",0.00,6.00,0,291.55,296.96,0.0,0.0,0.000,221858.1,221858.1,105,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414664143,231521.00
10/30/2014 06:15,2,0.000,ALERT,211.70,293.96,60.006,1414664104,"274151322000052","019011112586793",0.00,6.70,0,291.55,297.87,0.0,0.0,0.000,291444.6,291444.6,105,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414664145,231522.00
10/30/2014 06:15,2,0.000,ALERT,212.16,294.86,60.006,1414664104,"274151322000085","019011112586793",0.00,6.30,0,291.55,297.87,0.0,0.0,0.000,290822.2,290822.2,105,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414664147,231523.00
10/30/2014 06:15,2,0.000,ALERT,212.16,293.36,60.012,1414664104,"274151322000087","019011112586793",0.00,8.00,0,290.95,296.66,0.0,0.0,0.000,276131.7,276131.7,105,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414664149,231524.00
10/30/2014 06:15,2,0.000,ALERT,211.70,293.96,60.006,1414664104,"274151322000088","019011112586793",0.00,6.70,0,291.55,297.26,0.0,0.0,0.000,282502.1,282502.1,105,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414664151,231525.00
10/30/2014 06:15,2,0.000,ALERT,212.16,295.76,60.006,1414664104,"274151322000095","019011112586793",0.00,5.50,0,292.76,298.47,0.0,0.0,0.000,301749.4,301749.4,104,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414664153,231526.00
10/30/2014 06:15,2,0.000,ALERT,212.83,293.66,60.006,1414664104,"274151322000068","019011112586793",0.00,7.00,0,291.25,296.66,0.0,0.0,0.000,220344.3,220344.3,105,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414664155,231527.00
10/30/2014 06:15,2,0.000,ALERT,211.93,294.26,60.006,1414664104,"274151322000054","019011112586793",0.00,6.70,0,291.85,297.87,0.0,0.0,0.000,288074.7,288074.7,105,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414664156,231528.00
10/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414664104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414664976,231529.00
10/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414664104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414664976,231530.00
10/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414664104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414664976,231531.00
10/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414664104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414664976,231532.00
10/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414664104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414664976,231533.00
10/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414664104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414664976,231534.00
10/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414664104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414664976,231535.00
10/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414664104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414664976,231536.00
10/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414664104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414664976,231537.00
10/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414664104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414664976,231538.00
10/30/2014 06:30,2,0.000,ALERT,212.61,296.06,60.028,1414665004,"274151322000083","019011112586793",0.00,6.30,0,292.16,298.17,0.0,0.0,0.000,289968.5,289968.5,107,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414665039,231539.00
10/30/2014 06:30,2,0.000,ALERT,213.06,296.66,60.028,1414665004,"274151322000076","019011112586793",0.00,6.30,0,292.16,298.47,0.0,0.0,0.000,304411.4,304411.4,107,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414665041,231540.00
10/30/2014 06:30,2,0.000,ALERT,212.38,295.76,60.028,1414665004,"274151322000094","019011112586793",0.00,5.50,0,291.55,297.26,0.0,0.0,0.000,221858.1,221858.1,107,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414665043,231541.00
10/30/2014 06:30,2,0.000,ALERT,212.16,295.76,60.022,1414665004,"274151322000052","019011112586793",0.00,6.30,0,291.85,298.17,0.0,0.0,0.000,291444.6,291444.6,107,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414665045,231542.00
10/30/2014 06:30,2,0.000,ALERT,212.61,296.36,60.054,1414665004,"274151322000085","019011112586793",0.00,6.30,0,292.16,297.87,0.0,0.0,0.000,290822.2,290822.2,107,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414665047,231543.00
10/30/2014 06:30,2,0.000,ALERT,212.61,294.86,60.022,1414665004,"274151322000087","019011112586793",0.00,7.70,0,290.95,296.96,0.0,0.0,0.000,276131.7,276131.7,107,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414665049,231544.00
10/30/2014 06:30,2,0.000,ALERT,212.16,295.76,60.028,1414665004,"274151322000088","019011112586793",0.00,6.70,0,291.85,297.57,0.0,0.0,0.000,282502.1,282502.1,107,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414665051,231545.00
10/30/2014 06:30,2,0.000,ALERT,212.38,297.26,60.001,1414665004,"274151322000095","019011112586793",0.00,5.50,0,293.36,298.77,0.0,0.0,0.000,301749.4,301749.4,106,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414665053,231546.00
10/30/2014 06:30,2,0.000,ALERT,213.06,295.16,60.033,1414665004,"274151322000068","019011112586793",0.00,7.00,0,291.55,296.96,0.0,0.0,0.000,220344.3,220344.3,107,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414665055,231547.00
10/30/2014 06:30,2,0.000,ALERT,212.38,295.76,60.028,1414665004,"274151322000054","019011112586793",0.00,6.70,0,292.16,298.17,0.0,0.0,0.000,288074.7,288074.7,107,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414665057,231548.00
10/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414665004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414665876,231549.00
10/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414665004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414665876,231550.00
10/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414665004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414665876,231551.00
10/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414665004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414665876,231552.00
10/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414665004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414665876,231553.00
10/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414665004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414665876,231554.00
10/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414665004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414665876,231555.00
10/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414665004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414665876,231556.00
10/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414665004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414665876,231557.00
10/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414665004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414665876,231558.00
10/30/2014 06:45,2,0.000,ALERT,211.70,295.46,59.996,1414665904,"274151322000083","019011112586793",0.00,6.30,0,292.76,297.87,0.0,0.0,0.000,289968.5,289968.5,109,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414665939,231559.00
10/30/2014 06:45,2,0.000,ALERT,212.16,294.86,59.996,1414665904,"274151322000076","019011112586793",0.00,6.00,0,292.76,297.87,0.0,0.0,0.000,304411.4,304411.4,109,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414665941,231560.00
10/30/2014 06:45,2,0.000,ALERT,211.70,294.26,59.990,1414665904,"274151322000094","019011112586793",0.00,5.50,0,292.16,296.96,0.0,0.0,0.000,221858.1,221858.1,109,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414665942,231561.00
10/30/2014 06:45,2,0.000,ALERT,211.48,295.46,59.996,1414665904,"274151322000052","019011112586793",0.00,6.30,0,292.46,297.87,0.0,0.0,0.000,291444.6,291444.6,109,0,0,0,L,1151911521,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414665944,231562.00
10/30/2014 06:45,2,0.000,ALERT,211.93,294.86,59.996,1414665904,"274151322000085","019011112586793",0.00,6.30,0,292.76,297.57,0.0,0.0,0.000,290822.2,290822.2,109,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414665946,231563.00
10/30/2014 06:45,2,0.000,ALERT,211.93,294.26,59.990,1414665904,"274151322000087","019011112586793",0.00,7.70,0,291.55,296.66,0.0,0.0,0.000,276131.7,276131.7,109,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414665948,231564.00
10/30/2014 06:45,2,0.000,ALERT,211.25,294.86,60.001,1414665904,"274151322000088","019011112586793",0.00,6.70,0,292.46,296.96,0.0,0.0,0.000,282502.1,282502.1,109,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414665951,231565.00
10/30/2014 06:45,2,0.000,ALERT,211.70,296.06,59.975,1414665904,"274151322000095","019011112586793",0.00,5.50,0,293.66,298.17,0.0,0.0,0.000,301749.4,301749.4,108,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414665953,231566.00
10/30/2014 06:45,2,0.000,ALERT,212.61,294.26,59.990,1414665904,"274151322000068","019011112586793",0.00,7.00,0,292.16,296.36,0.0,0.0,0.000,220344.3,220344.3,109,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414665955,231567.00
10/30/2014 06:45,2,0.000,ALERT,211.48,295.16,59.990,1414665904,"274151322000054","019011112586793",0.00,6.70,0,292.46,297.57,0.0,0.0,0.000,288074.7,288074.7,109,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414665957,231568.00
10/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414665904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414666775,231569.00
10/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414665904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414666775,231570.00
10/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414665904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414666775,231571.00
10/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414665904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414666775,231572.00
10/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414665904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414666775,231573.00
10/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414665904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414666775,231574.00
10/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414665904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414666775,231575.00
10/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414665904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414666775,231576.00
10/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414665904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414666775,231577.00
10/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414665904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414666775,231578.00
10/30/2014 07:00,2,0.000,ALERT,209.44,293.06,59.969,1414666804,"274151322000083","019011112586793",0.00,6.30,0,291.25,297.87,0.0,0.0,0.000,289968.5,289968.5,111,0,0,0,L,1151911521,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414666839,231579.00
10/30/2014 07:00,2,0.000,ALERT,209.67,292.16,60.012,1414666804,"274151322000076","019011112586793",0.00,6.30,0,290.65,297.87,0.0,0.0,0.000,304411.4,304411.4,111,0,0,0,L,1151911521,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414666841,231580.00
10/30/2014 07:00,2,0.000,ALERT,209.22,291.85,60.006,1414666804,"274151322000094","019011112586793",0.00,5.50,0,290.35,296.96,0.0,0.0,0.000,221858.1,221858.1,111,0,0,0,L,1151911521,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414666843,231581.00
10/30/2014 07:00,2,0.000,ALERT,208.99,293.06,60.006,1414666804,"274151322000052","019011112586793",0.00,6.30,0,290.65,297.87,0.0,0.0,0.000,291444.6,291444.6,111,0,0,0,L,1151911521,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414666845,231582.00
10/30/2014 07:00,2,0.000,ALERT,209.22,291.85,60.001,1414666804,"274151322000085","019011112586793",0.00,6.30,0,290.35,297.57,0.0,0.0,0.000,290822.2,290822.2,111,0,0,0,L,1151911521,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414666847,231583.00
10/30/2014 07:00,2,0.000,ALERT,209.22,291.85,60.006,1414666804,"274151322000087","019011112586793",0.00,7.70,0,289.75,296.66,0.0,0.0,0.000,276131.7,276131.7,111,0,0,0,L,1151911521,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414666849,231584.00
10/30/2014 07:00,2,0.000,ALERT,208.77,291.85,59.959,1414666804,"274151322000088","019011112586793",0.00,6.30,0,290.65,297.26,0.0,0.0,0.000,282502.1,282502.1,111,0,0,0,L,1151911521,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414666851,231585.00
10/30/2014 07:00,2,0.000,ALERT,209.22,293.06,60.001,1414666804,"274151322000095","019011112586793",0.00,5.50,0,291.85,298.17,0.0,0.0,0.000,301749.4,301749.4,110,0,0,0,L,1151911521,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414666853,231586.00
10/30/2014 07:00,2,0.000,ALERT,209.90,291.85,60.006,1414666804,"274151322000068","019011112586793",0.00,7.00,0,290.05,296.66,0.0,0.0,0.000,220344.3,220344.3,111,0,0,0,L,1151911521,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414666855,231587.00
10/30/2014 07:00,2,0.000,ALERT,208.99,292.76,60.006,1414666804,"274151322000054","019011112586793",0.00,6.70,0,290.65,297.57,0.0,0.0,0.000,288074.7,288074.7,111,0,0,0,L,1151911521,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414666857,231588.00
10/30/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414666804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414667675,231589.00
10/30/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414666804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414667675,231590.00
10/30/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414666804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414667675,231591.00
10/30/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414666804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414667675,231592.00
10/30/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414666804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414667675,231593.00
10/30/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414666804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414667675,231594.00
10/30/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414666804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414667675,231595.00
10/30/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414666804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414667675,231596.00
10/30/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414666804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414667675,231597.00
10/30/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414666804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414667675,231598.00
10/30/2014 07:15,2,0.000,ALERT,211.93,296.36,60.022,1414667703,"274151322000083","019011112586793",0.00,6.30,0,291.85,297.87,0.0,0.0,0.000,289968.5,289968.5,113,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414667739,231599.00
10/30/2014 07:15,2,0.000,ALERT,212.38,296.96,60.022,1414667703,"274151322000076","019011112586793",0.00,6.30,0,291.85,297.87,0.0,0.0,0.000,304411.4,304411.4,113,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414667740,231600.00
10/30/2014 07:15,2,0.000,ALERT,211.93,296.06,60.022,1414667703,"274151322000094","019011112586793",0.00,5.50,0,291.55,296.96,0.0,0.0,0.000,221858.1,221858.1,113,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414667742,231601.00
10/30/2014 07:15,2,0.000,ALERT,211.70,296.06,60.017,1414667703,"274151322000052","019011112586793",0.00,6.30,0,291.55,297.87,0.0,0.0,0.000,291444.6,291444.6,113,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414667744,231602.00
10/30/2014 07:15,2,0.000,ALERT,211.93,296.96,60.017,1414667703,"274151322000085","019011112586793",0.00,6.30,0,291.85,297.57,0.0,0.0,0.000,290822.2,290822.2,113,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414667746,231603.00
10/30/2014 07:15,2,0.000,ALERT,211.70,295.46,60.028,1414667703,"274151322000087","019011112586793",0.00,7.70,0,290.95,296.66,0.0,0.0,0.000,276131.7,276131.7,113,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414667748,231604.00
10/30/2014 07:15,2,0.000,ALERT,211.25,295.76,60.017,1414667703,"274151322000088","019011112586793",0.00,6.70,0,291.55,297.26,0.0,0.0,0.000,282502.1,282502.1,113,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414667750,231605.00
10/30/2014 07:15,2,0.000,ALERT,211.70,297.57,60.022,1414667703,"274151322000095","019011112586793",0.00,5.50,0,293.06,298.47,0.0,0.0,0.000,301749.4,301749.4,112,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414667752,231606.00
10/30/2014 07:15,2,0.000,ALERT,212.38,295.46,59.990,1414667703,"274151322000068","019011112586793",0.00,6.70,0,291.25,296.66,0.0,0.0,0.000,220344.3,220344.3,113,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414667753,231607.00
10/30/2014 07:15,2,0.000,ALERT,211.70,296.06,60.022,1414667703,"274151322000054","019011112586793",0.00,6.70,0,291.85,297.87,0.0,0.0,0.000,288074.7,288074.7,113,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414667755,231608.00
10/30/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414667703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414668574,231609.00
10/30/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414667703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414668574,231610.00
10/30/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414667703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414668574,231611.00
10/30/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414667703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414668574,231612.00
10/30/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414667703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414668574,231613.00
10/30/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414667703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414668574,231614.00
10/30/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414667703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414668574,231615.00
10/30/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414667703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414668574,231616.00
10/30/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414667703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414668574,231617.00
10/30/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414667703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414668574,231618.00
10/30/2014 07:30,2,0.000,ALERT,211.25,294.86,60.033,1414668605,"274151322000083","019011112586793",0.00,6.30,0,293.36,298.17,0.0,0.0,0.000,289968.5,289968.5,115,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414668640,231619.00
10/30/2014 07:30,2,0.000,ALERT,211.70,294.26,60.033,1414668605,"274151322000076","019011112586793",0.00,6.30,0,292.76,298.47,0.0,0.0,0.000,304411.4,304411.4,115,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414668642,231620.00
10/30/2014 07:30,2,0.000,ALERT,211.03,293.96,60.033,1414668605,"274151322000094","019011112586793",0.00,5.50,0,292.46,297.57,0.0,0.0,0.000,221858.1,221858.1,115,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414668643,231621.00
10/30/2014 07:30,2,0.000,ALERT,211.03,295.16,59.990,1414668605,"274151322000052","019011112586793",0.00,6.30,0,292.76,298.17,0.0,0.0,0.000,291444.6,291444.6,115,0,0,0,L,1151911521,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414668645,231622.00
10/30/2014 07:30,2,0.000,ALERT,211.25,294.26,60.033,1414668605,"274151322000085","019011112586793",0.00,6.30,0,292.76,298.17,0.0,0.0,0.000,290822.2,290822.2,115,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414668647,231623.00
10/30/2014 07:30,2,0.000,ALERT,211.03,293.96,60.054,1414668605,"274151322000087","019011112586793",0.00,7.70,0,292.16,297.26,0.0,0.0,0.000,276131.7,276131.7,115,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414668650,231624.00
10/30/2014 07:30,2,0.000,ALERT,210.80,294.26,60.049,1414668605,"274151322000088","019011112586793",0.00,6.70,0,292.76,297.57,0.0,0.0,0.000,282502.1,282502.1,115,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414668652,231625.00
10/30/2014 07:30,2,0.000,ALERT,211.03,295.46,60.033,1414668605,"274151322000095","019011112586793",0.00,5.50,0,293.96,299.07,0.0,0.0,0.000,301749.4,301749.4,114,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414668654,231626.00
10/30/2014 07:30,2,0.000,ALERT,211.70,293.96,60.033,1414668605,"274151322000068","019011112586793",0.00,6.70,0,292.46,296.96,0.0,0.0,0.000,220344.3,220344.3,115,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414668655,231627.00
10/30/2014 07:30,2,0.000,ALERT,211.03,295.16,60.033,1414668605,"274151322000054","019011112586793",0.00,6.70,0,292.76,298.17,0.0,0.0,0.000,288074.7,288074.7,115,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414668657,231628.00
10/30/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414668605,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414669476,231629.00
10/30/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414668605,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414669476,231630.00
10/30/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414668605,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414669476,231631.00
10/30/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414668605,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414669476,231632.00
10/30/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414668605,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414669476,231633.00
10/30/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414668605,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414669476,231634.00
10/30/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414668605,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414669476,231635.00
10/30/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414668605,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414669476,231636.00
10/30/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414668605,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414669476,231637.00
10/30/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414668605,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414669476,231638.00
10/30/2014 07:45,2,0.000,ALERT,211.93,295.46,60.038,1414669504,"274151322000083","019011112586793",0.00,6.30,0,292.46,296.96,0.0,0.0,0.000,289968.5,289968.5,117,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414669539,231639.00
10/30/2014 07:45,2,0.000,ALERT,212.61,294.56,60.001,1414669504,"274151322000076","019011112586793",0.00,6.30,0,292.16,297.26,0.0,0.0,0.000,304411.4,304411.4,117,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414669541,231640.00
10/30/2014 07:45,2,0.000,ALERT,212.16,294.26,60.065,1414669504,"274151322000094","019011112586793",0.00,5.50,0,291.55,296.36,0.0,0.0,0.000,221858.1,221858.1,117,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414669543,231641.00
10/30/2014 07:45,2,0.000,ALERT,211.70,295.46,60.038,1414669504,"274151322000052","019011112586793",0.00,6.30,0,291.85,296.96,0.0,0.0,0.000,291444.6,291444.6,117,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414669544,231642.00
10/30/2014 07:45,2,0.000,ALERT,211.93,294.86,60.033,1414669504,"274151322000085","019011112586793",0.00,6.30,0,292.16,296.96,0.0,0.0,0.000,290822.2,290822.2,117,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414669546,231643.00
10/30/2014 07:45,2,0.000,ALERT,211.93,293.96,60.033,1414669504,"274151322000087","019011112586793",0.00,7.70,0,291.25,295.76,0.0,0.0,0.000,276131.7,276131.7,117,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414669548,231644.00
10/30/2014 07:45,2,0.000,ALERT,211.70,294.86,60.033,1414669504,"274151322000088","019011112586793",0.00,6.70,0,291.85,296.36,0.0,0.0,0.000,282502.1,282502.1,117,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414669550,231645.00
10/30/2014 07:45,2,0.000,ALERT,212.16,296.06,60.033,1414669504,"274151322000095","019011112586793",0.00,5.50,0,293.06,297.87,0.0,0.0,0.000,301749.4,301749.4,116,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414669552,231646.00
