ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/30/2014 07:45,2,0.000,ALERT,212.61,294.26,60.012,1414669504,"274151322000068","019011112586793",0.00,6.70,0,291.55,295.76,0.0,0.0,0.000,220344.3,220344.3,117,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414669554,231647.00
10/30/2014 07:45,2,0.000,ALERT,211.93,295.46,60.022,1414669504,"274151322000054","019011112586793",0.00,6.70,0,291.85,296.66,0.0,0.0,0.000,288074.7,288074.7,117,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414669556,231648.00
10/30/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414669504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414670375,231649.00
10/30/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414669504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414670375,231650.00
10/30/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414669504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414670375,231651.00
10/30/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414669504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414670375,231652.00
10/30/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414669504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414670375,231653.00
10/30/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414669504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414670375,231654.00
10/30/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414669504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414670375,231655.00
10/30/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414669504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414670375,231656.00
10/30/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414669504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414670375,231657.00
10/30/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414669504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414670375,231658.00
10/30/2014 08:00,2,0.000,ALERT,212.38,295.76,60.017,1414670404,"274151322000083","019011112586793",0.00,6.30,0,292.46,297.57,0.0,0.0,0.000,289968.5,289968.5,119,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414670438,231659.00
10/30/2014 08:00,2,0.000,ALERT,212.83,295.16,60.017,1414670404,"274151322000076","019011112586793",0.00,6.30,0,292.46,297.57,0.0,0.0,0.000,304411.4,304411.4,119,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414670440,231660.00
10/30/2014 08:00,2,0.000,ALERT,212.38,294.56,60.012,1414670404,"274151322000094","019011112586793",0.00,5.50,0,292.16,296.36,0.0,0.0,0.000,221858.1,221858.1,119,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414670442,231661.00
10/30/2014 08:00,2,0.000,ALERT,211.93,295.76,59.990,1414670404,"274151322000052","019011112586793",0.00,6.30,0,292.16,297.26,0.0,0.0,0.000,291444.6,291444.6,119,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414670444,231662.00
10/30/2014 08:00,2,0.000,ALERT,212.38,295.16,60.012,1414670404,"274151322000085","019011112586793",0.00,6.30,0,292.16,297.26,0.0,0.0,0.000,290822.2,290822.2,119,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414670446,231663.00
10/30/2014 08:00,2,0.000,ALERT,212.38,294.26,60.012,1414670404,"274151322000087","019011112586793",0.00,7.70,0,291.55,296.36,0.0,0.0,0.000,276131.7,276131.7,119,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414670448,231664.00
10/30/2014 08:00,2,0.000,ALERT,211.93,295.46,59.975,1414670404,"274151322000088","019011112586793",0.00,6.70,0,292.16,296.66,0.0,0.0,0.000,282502.1,282502.1,119,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414670450,231665.00
10/30/2014 08:00,2,0.000,ALERT,212.61,296.36,59.990,1414670404,"274151322000095","019011112586793",0.00,5.50,0,293.36,297.87,0.0,0.0,0.000,301749.4,301749.4,118,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414670452,231666.00
10/30/2014 08:00,2,0.000,ALERT,212.83,294.56,60.001,1414670404,"274151322000068","019011112586793",0.00,6.70,0,291.85,296.06,0.0,0.0,0.000,220344.3,220344.3,119,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414670454,231667.00
10/30/2014 08:00,2,0.000,ALERT,211.93,295.76,60.012,1414670404,"274151322000054","019011112586793",0.00,6.70,0,292.16,297.26,0.0,0.0,0.000,288074.7,288074.7,119,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414670456,231668.00
10/30/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414670404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414671274,231669.00
10/30/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414670404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414671274,231670.00
10/30/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414670404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414671274,231671.00
10/30/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414670404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414671274,231672.00
10/30/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414670404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414671274,231673.00
10/30/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414670404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414671274,231674.00
10/30/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414670404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414671274,231675.00
10/30/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414670404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414671274,231676.00
10/30/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414670404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414671274,231677.00
10/30/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414670404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414671274,231678.00
10/30/2014 08:15,2,0.000,ALERT,210.35,292.46,59.996,1414671304,"274151322000083","019011112586793",0.00,6.30,0,281.03,297.57,0.0,0.0,0.000,289968.5,289968.5,121,0,0,0,L,1151911521,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414671339,231679.00
10/30/2014 08:15,2,0.000,ALERT,211.03,291.85,60.001,1414671304,"274151322000076","019011112586793",0.00,6.30,0,280.43,297.26,0.0,0.0,0.000,304411.4,304411.4,121,0,0,0,L,1151911521,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414671341,231680.00
10/30/2014 08:15,2,0.000,ALERT,210.35,291.55,59.996,1414671304,"274151322000094","019011112586793",0.00,5.50,0,280.13,296.36,0.0,0.0,0.000,221858.1,221858.1,121,0,0,0,L,1151911521,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414671343,231681.00
10/30/2014 08:15,2,0.000,ALERT,210.35,292.46,59.996,1414671304,"274151322000052","019011112586793",0.00,6.30,0,281.03,297.26,0.0,0.0,0.000,291444.6,291444.6,121,0,0,0,L,1151911521,1,119.75,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414671345,231682.00
10/30/2014 08:15,2,0.000,ALERT,210.57,292.46,60.006,1414671304,"274151322000085","019011112586793",0.00,6.30,0,280.43,296.96,0.0,0.0,0.000,290822.2,290822.2,121,0,0,0,L,1151911521,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414671346,231683.00
10/30/2014 08:15,2,0.000,ALERT,210.57,291.25,60.001,1414671304,"274151322000087","019011112586793",0.00,7.70,0,280.13,296.36,0.0,0.0,0.000,276131.7,276131.7,121,0,0,0,L,1151911521,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414671348,231684.00
10/30/2014 08:15,2,0.000,ALERT,209.90,291.85,59.953,1414671304,"274151322000088","019011112586793",0.00,6.70,0,280.73,296.96,0.0,0.0,0.000,282502.1,282502.1,121,0,0,0,L,1151911521,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414671350,231685.00
10/30/2014 08:15,2,0.000,ALERT,210.35,293.06,59.964,1414671304,"274151322000095","019011112586793",0.00,5.50,0,281.64,297.87,0.0,0.0,0.000,301749.4,301749.4,120,0,0,0,L,1151911521,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414671352,231686.00
10/30/2014 08:15,2,0.000,ALERT,211.03,291.55,59.975,1414671304,"274151322000068","019011112586793",0.00,7.00,0,280.13,296.06,0.0,0.0,0.000,220344.3,220344.3,121,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414671354,231687.00
10/30/2014 08:15,2,0.000,ALERT,210.35,292.16,59.990,1414671304,"274151322000054","019011112586793",0.00,6.70,0,280.73,297.26,0.0,0.0,0.000,288074.7,288074.7,121,0,0,0,L,1151911521,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414671356,231688.00
10/30/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414671304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414672174,231689.00
10/30/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414671304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414672174,231690.00
10/30/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414671304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414672174,231691.00
10/30/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414671304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414672174,231692.00
10/30/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414671304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414672174,231693.00
10/30/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414671304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414672174,231694.00
10/30/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414671304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414672174,231695.00
10/30/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414671304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414672174,231696.00
10/30/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414671304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414672174,231697.00
10/30/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414671304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414672174,231698.00
10/30/2014 08:30,2,0.000,ALERT,212.38,293.96,60.017,1414672204,"274151322000083","019011112586793",0.00,6.30,0,289.15,296.96,0.0,0.0,0.000,289968.5,289968.5,123,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414672239,231699.00
10/30/2014 08:30,2,0.000,ALERT,212.83,293.96,60.012,1414672204,"274151322000076","019011112586793",0.00,6.00,0,288.85,297.26,0.0,0.0,0.000,304411.4,304411.4,123,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414672241,231700.00
10/30/2014 08:30,2,0.000,ALERT,212.16,292.76,60.012,1414672204,"274151322000094","019011112586793",0.00,5.50,0,288.55,296.36,0.0,0.0,0.000,221858.1,221858.1,123,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414672243,231701.00
10/30/2014 08:30,2,0.000,ALERT,211.70,293.36,59.980,1414672204,"274151322000052","019011112586793",0.00,6.30,0,288.85,296.96,0.0,0.0,0.000,291444.6,291444.6,123,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414672245,231702.00
10/30/2014 08:30,2,0.000,ALERT,212.38,293.06,60.012,1414672204,"274151322000085","019011112586793",0.00,6.30,0,289.15,296.96,0.0,0.0,0.000,290822.2,290822.2,123,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414672247,231703.00
10/30/2014 08:30,2,0.000,ALERT,212.16,292.76,60.017,1414672204,"274151322000087","019011112586793",0.00,7.70,0,287.95,295.76,0.0,0.0,0.000,276131.7,276131.7,123,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414672249,231704.00
10/30/2014 08:30,2,0.000,ALERT,211.70,293.36,60.012,1414672204,"274151322000088","019011112586793",0.00,6.70,0,288.85,296.36,0.0,0.0,0.000,282502.1,282502.1,123,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414672252,231705.00
10/30/2014 08:30,2,0.000,ALERT,211.93,294.56,60.017,1414672204,"274151322000095","019011112586793",0.00,5.50,0,290.05,297.87,0.0,0.0,0.000,301749.4,301749.4,122,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414672254,231706.00
10/30/2014 08:30,2,0.000,ALERT,212.61,292.76,60.017,1414672204,"274151322000068","019011112586793",0.00,6.70,0,288.55,295.76,0.0,0.0,0.000,220344.3,220344.3,123,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414672255,231707.00
10/30/2014 08:30,2,0.000,ALERT,211.93,293.66,60.017,1414672204,"274151322000054","019011112586793",0.00,6.70,0,288.85,296.66,0.0,0.0,0.000,288074.7,288074.7,123,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414672257,231708.00
10/30/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414672204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414673076,231709.00
10/30/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414672204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414673076,231710.00
10/30/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414672204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414673076,231711.00
10/30/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414672204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414673076,231712.00
10/30/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414672204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414673076,231713.00
10/30/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414672204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414673076,231714.00
10/30/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414672204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414673076,231715.00
10/30/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414672204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414673076,231716.00
10/30/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414672204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414673076,231717.00
10/30/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414672204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414673076,231718.00
10/30/2014 08:45,2,0.000,ALERT,211.48,293.96,59.985,1414673104,"274151322000083","019011112586793",0.00,6.30,0,289.75,298.77,0.0,0.0,0.000,289968.5,289968.5,125,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1414673139,231719.00
10/30/2014 08:45,2,0.000,ALERT,212.16,294.26,60.022,1414673104,"274151322000076","019011112586793",0.00,6.30,0,289.75,297.57,0.0,0.0,0.000,304411.4,304411.4,125,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1414673141,231720.00
10/30/2014 08:45,2,0.000,ALERT,211.48,293.36,60.022,1414673104,"274151322000094","019011112586793",0.00,5.50,0,289.45,297.26,0.0,0.0,0.000,221858.1,221858.1,125,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414673143,231721.00
10/30/2014 08:45,2,0.000,ALERT,211.25,293.36,60.022,1414673104,"274151322000052","019011112586793",0.00,6.30,0,289.45,298.47,0.0,0.0,0.000,291444.6,291444.6,125,0,0,0,L,1151911521,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1414673145,231722.00
10/30/2014 08:45,2,0.000,ALERT,211.70,293.96,60.022,1414673104,"274151322000085","019011112586793",0.00,6.30,0,289.75,297.57,0.0,0.0,0.000,290822.2,290822.2,125,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1414673147,231723.00
10/30/2014 08:45,2,0.000,ALERT,211.48,292.76,60.012,1414673104,"274151322000087","019011112586793",0.00,7.70,0,288.85,297.57,0.0,0.0,0.000,276131.7,276131.7,125,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1414673149,231724.00
10/30/2014 08:45,2,0.000,ALERT,211.03,293.36,60.017,1414673104,"274151322000088","019011112586793",0.00,6.70,0,289.45,297.57,0.0,0.0,0.000,282502.1,282502.1,125,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1414673151,231725.00
10/30/2014 08:45,2,0.000,ALERT,211.70,294.86,60.022,1414673104,"274151322000095","019011112586793",0.00,5.50,0,290.95,299.07,0.0,0.0,0.000,301749.4,301749.4,124,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1414673153,231726.00
10/30/2014 08:45,2,0.000,ALERT,211.93,293.06,60.022,1414673104,"274151322000068","019011112586793",0.00,6.70,0,289.15,297.26,0.0,0.0,0.000,220344.3,220344.3,125,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414673155,231727.00
10/30/2014 08:45,2,0.000,ALERT,211.25,293.66,60.028,1414673104,"274151322000054","019011112586793",0.00,6.70,0,289.75,298.17,0.0,0.0,0.000,288074.7,288074.7,125,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1414673157,231728.00
10/30/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414673104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414673977,231729.00
10/30/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414673104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414673977,231730.00
10/30/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414673104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414673977,231731.00
10/30/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414673104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414673977,231732.00
10/30/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414673104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414673977,231733.00
10/30/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414673104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414673977,231734.00
10/30/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414673104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414673977,231735.00
10/30/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414673104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414673977,231736.00
10/30/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414673104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414673977,231737.00
10/30/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414673104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414673977,231738.00
10/30/2014 09:00,2,0.059,ALERT,213.29,296.96,60.001,1414674004,"274151322000083","019011112586793",19.72,6.30,0,290.35,300.27,1.2,0.0,0.000,289968.5,289968.5,127,0,0,0,L,1151911521,1,122.46,123.14,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414674039,231739.00
10/30/2014 09:00,2,0.061,ALERT,213.74,296.36,59.996,1414674004,"274151322000076","019011112586793",20.50,6.30,0,289.75,299.97,1.2,0.0,0.000,304411.4,304411.4,127,0,0,0,L,1151911521,1,122.46,123.36,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414674041,231740.00
10/30/2014 09:00,2,0.000,ALERT,213.29,296.06,60.006,1414674004,"274151322000094","019011112586793",40.57,5.50,0,289.45,385.63,0.0,0.0,0.000,221858.1,221858.1,127,0,0,0,L,1151911521,1,122.23,123.36,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1414674043,231741.00
10/30/2014 09:00,2,0.084,ALERT,212.83,297.26,60.022,1414674004,"274151322000052","019011112586793",19.64,6.30,0,289.45,299.97,1.7,0.0,0.000,291444.6,291444.6,127,0,0,0,L,1151911521,1,122.01,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414674045,231742.00
10/30/2014 09:00,2,0.061,ALERT,213.29,296.36,60.001,1414674004,"274151322000085","019011112586793",20.63,6.30,0,289.75,299.67,1.3,0.0,0.000,290822.2,290822.2,127,0,0,0,L,1151911521,1,122.68,122.91,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414674046,231743.00
10/30/2014 09:00,2,0.070,ALERT,213.29,296.06,60.001,1414674004,"274151322000087","019011112586793",18.91,7.70,0,289.15,299.07,1.4,0.0,0.000,276131.7,276131.7,127,0,0,0,L,1151911521,1,122.46,123.14,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414674048,231744.00
10/30/2014 09:00,2,0.045,ALERT,212.83,296.36,60.006,1414674004,"274151322000088","019011112586793",19.68,6.70,0,289.75,299.37,0.9,0.0,0.000,282502.1,282502.1,127,0,0,0,L,1151911521,1,122.91,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414674050,231745.00
10/30/2014 09:00,2,0.053,ALERT,213.29,297.87,59.985,1414674004,"274151322000095","019011112586793",20.26,5.50,0,290.95,300.57,1.1,0.0,0.000,301749.4,301749.4,126,0,0,0,L,1151911521,1,122.91,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414674052,231746.00
10/30/2014 09:00,2,0.008,ALERT,213.96,385.33,59.996,1414674004,"274151322000068","019011112586793",40.89,7.00,0,289.15,391.64,0.0,0.0,0.000,220344.3,220344.3,127,0,0,0,L,1151911521,1,122.91,123.36,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1414674054,231747.00
10/30/2014 09:00,2,0.057,ALERT,212.83,296.96,60.001,1414674004,"274151322000054","019011112586793",20.20,6.70,0,289.75,299.97,1.2,0.0,0.000,288074.7,288074.7,127,0,0,0,L,1151911521,1,122.46,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414674056,231748.00
10/30/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414674004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414674874,231749.00
10/30/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414674004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414674874,231750.00
10/30/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414674004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414674874,231751.00
10/30/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414674004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414674874,231752.00
10/30/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414674004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414674874,231753.00
10/30/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414674004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414674874,231754.00
10/30/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414674004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414674874,231755.00
10/30/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414674004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414674874,231756.00
10/30/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414674004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414674874,231757.00
10/30/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414674004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414674874,231758.00
10/30/2014 09:15,2,0.074,ACTIVE_NO_POWER,213.29,296.96,59.996,1414674905,"274151322000083","019011112586793",22.94,6.70,0,294.86,299.67,1.7,0.0,0.000,289968.5,289968.5,129,0,0,0,L,1151911521,1,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414674939,231759.00
10/30/2014 09:15,2,0.074,ACTIVE_NO_POWER,213.74,296.66,60.006,1414674905,"274151322000076","019011112586793",23.18,6.70,0,294.26,299.37,1.7,0.0,0.000,304411.4,304411.4,129,0,0,0,L,1151911521,1,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414674940,231760.00
10/30/2014 09:15,2,0.027,ALERT,213.29,314.10,60.006,1414674905,"274151322000094","019011112586793",18.65,6.00,0,293.96,397.66,0.5,0.0,0.000,221858.1,221858.1,129,0,0,0,L,1151911521,1,122.46,123.14,0002,3,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1414674942,231761.00
10/30/2014 09:15,2,0.098,ACTIVE,213.29,297.26,59.975,1414674905,"274151322000052","019011112586793",22.64,6.70,0,293.96,299.67,2.2,0.2,0.000,291444.6,291444.6,129,0,0,0,L,1151911521,1,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414674943,231762.00
10/30/2014 09:15,2,0.072,ACTIVE_NO_POWER,213.29,296.66,59.969,1414674905,"274151322000085","019011112586793",23.28,6.70,0,294.56,299.07,1.7,0.0,0.000,290822.2,290822.2,129,0,0,0,L,1151911521,1,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414674944,231763.00
10/30/2014 09:15,2,0.084,ACTIVE_NO_POWER,213.06,295.76,60.001,1414674905,"274151322000087","019011112586793",21.63,8.00,0,293.36,298.47,1.9,0.0,0.000,276131.7,276131.7,129,0,0,0,L,1151911521,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414674945,231764.00
10/30/2014 09:15,2,0.059,ACTIVE_NO_POWER,212.83,296.36,60.006,1414674905,"274151322000088","019011112586793",22.66,7.00,0,294.26,298.77,1.4,0.0,0.000,282502.1,282502.1,129,0,0,0,L,1151911521,1,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414674946,231765.00
10/30/2014 09:15,2,0.066,ACTIVE_NO_POWER,213.06,297.87,59.985,1414674905,"274151322000095","019011112586793",23.08,6.00,0,295.46,299.97,1.6,0.0,0.000,301749.4,301749.4,128,0,0,0,L,1151911521,1,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414674947,231766.00
10/30/2014 09:15,2,0.006,ALERT,213.96,296.06,59.985,1414674905,"274151322000068","019011112586793",41.53,7.00,0,293.66,396.15,0.0,0.0,0.000,220344.3,220344.3,129,0,0,0,L,1151911521,1,123.14,123.36,0002,6,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1414674949,231767.00
10/30/2014 09:15,2,0.070,ACTIVE_NO_POWER,213.29,297.26,60.006,1414674905,"274151322000054","019011112586793",22.96,7.00,0,294.26,299.37,1.6,0.0,0.000,288074.7,288074.7,129,0,0,0,L,1151911521,1,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414674950,231768.00
10/30/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1414674905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414675767,231769.00
10/30/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1414674905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414675767,231770.00
10/30/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1414674905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414675767,231771.00
10/30/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1414674905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414675767,231772.00
10/30/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1414674905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414675767,231773.00
10/30/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1414674905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414675767,231774.00
10/30/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1414674905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414675767,231775.00
10/30/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1414674905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414675767,231776.00
10/30/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1414674905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414675767,231777.00
10/30/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1414674905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414675767,231778.00
10/30/2014 09:30,2,0.109,ACTIVE,212.38,332.13,60.028,1414675804,"274151322000083","019011112586793",25.90,8.00,0,295.76,358.28,2.9,0.9,0.000,289968.7,289968.7,130,0,0,0,L,1151911521,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414675837,231779.00
10/30/2014 09:30,2,0.111,ACTIVE,212.38,333.03,60.028,1414675804,"274151322000076","019011112586793",27.15,8.00,0,295.46,345.96,3.1,1.0,0.004,304411.5,304411.5,130,0,0,0,L,1151911521,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414675838,231780.00
10/30/2014 09:30,2,0.059,ALERT,212.16,309.89,60.033,1414675804,"274151322000094","019011112586793",24.83,6.70,0,288.85,408.18,1.5,0.0,0.000,221858.1,221858.1,131,0,0,0,L,1151911521,1,121.33,122.46,0002,4,0,0,0,0,0,0,202,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414675840,231781.00
10/30/2014 09:30,2,0.133,ACTIVE,211.70,331.83,60.038,1414675804,"274151322000052","019011112586793",26.54,8.50,0,295.16,343.85,3.5,1.5,0.000,291444.9,291444.9,130,0,0,0,L,1151911521,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414675841,231782.00
10/30/2014 09:30,2,0.109,ACTIVE,212.16,331.53,60.028,1414675804,"274151322000085","019011112586793",26.66,8.00,0,294.86,350.17,2.9,0.9,0.000,290822.3,290822.3,130,0,0,0,L,1151911521,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414675842,231783.00
10/30/2014 09:30,2,0.104,ACTIVE,212.16,332.13,60.033,1414675804,"274151322000087","019011112586793",27.87,10.00,0,294.56,344.45,3.0,0.9,0.000,276131.9,276131.9,130,0,0,0,L,1151911521,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414675843,231784.00
10/30/2014 09:30,2,0.094,ACTIVE,211.48,332.43,60.033,1414675804,"274151322000088","019011112586793",25.39,8.00,0,295.16,340.25,2.4,0.4,0.000,282502.2,282502.2,130,0,0,0,L,1151911521,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414675844,231785.00
10/30/2014 09:30,2,0.105,ACTIVE,211.93,331.53,60.038,1414675804,"274151322000095","019011112586793",25.92,7.30,0,296.06,343.55,2.8,0.8,0.000,301749.5,301749.5,129,0,0,0,L,1151911521,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414675845,231786.00
10/30/2014 09:30,2,0.076,ALERT,212.61,311.99,60.033,1414675804,"274151322000068","019011112586793",25.11,7.70,0,288.85,409.08,1.9,0.0,0.000,220344.3,220344.3,131,0,0,0,L,1151911521,1,122.01,122.68,0002,7,0,0,0,0,0,0,192,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414675847,231787.00
10/30/2014 09:30,2,0.105,ACTIVE,211.93,332.43,60.049,1414675804,"274151322000054","019011112586793",26.72,8.50,0,295.46,345.36,2.9,0.8,0.000,288074.8,288074.8,130,0,0,0,L,1151911521,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414675848,231788.00
10/30/2014 09:30,1,0.020,ACTIVE_NO_POWER,214.7,427.41,60.03,1414675804,"033051125000150","019011112586793",43.08,6,0.000,289.60,439.92,0.8,0.0,0.000,116697.29999995,116697.29999995,45,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414676143,231789.00
10/30/2014 09:30,1,0.000,ACTIVE_NO_POWER,214.0,395.26,60.03,1414675804,"033051125000118","019011112586793",43.69,7,0.000,296.05,442.13,0.0,0.0,0.000,117615.20000006,117615.20000006,51,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414676333,231790.00
10/30/2014 09:30,1,0.048,ALERT,214.1,303.46,60.00,1414675804,"040051121000097","019011112586793",28.82,6,0.000,299.86,306.60,1.3,0.0,0.000,104941.79999998,104941.79999998,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414676416,231791.00
10/30/2014 09:30,1,0.053,ALERT,214.2,301.45,60.00,1414675804,"040051121000185","019011112586793",27.05,5,0.000,300.79,307.15,1.4,0.0,0.000,105086.59999991,105086.59999991,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414676602,231792.00
10/30/2014 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1414675804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414676676,231793.00
10/30/2014 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1414675804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414676676,231794.00
10/30/2014 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1414675804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414676676,231795.00
10/30/2014 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1414675804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414676676,231796.00
10/30/2014 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1414675804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414676676,231797.00
10/30/2014 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1414675804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414676676,231798.00
10/30/2014 09:45,1,0.008,ALERT,213.5,334.46,60.03,1414676704,"033051125000135","019011112586793",38.86,6,0.000,333.42,335.41,0.3,0.0,0.000,88430.799999964,88430.799999964,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414676710,231799.00
10/30/2014 09:45,1,0.000,ACTIVE_NO_POWER,213.7,406.94,60.03,1414676704,"033051125000118","019011112586793",43.91,6,0.000,405.76,407.32,0.0,0.0,0.000,117615.20000006,117615.30000008,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414676729,231800.00
10/30/2014 09:45,1,0.020,ACTIVE_NO_POWER,213.6,392.76,60.03,1414676704,"033051125000150","019011112586793",43.88,6,0.000,322.30,440.43,0.8,0.0,0.000,116697.29999995,116697.39999995,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414676730,231801.00
10/30/2014 09:45,1,0.053,ACTIVE_NO_POWER,213.8,303.94,60.00,1414676704,"040051121000185","019011112586793",26.97,5,0.000,300.49,307.13,1.4,0.0,0.000,105086.59999991,105086.59999991,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414676731,231802.00
