ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/30/2014 09:45,2,0.158,ALERT,213.29,333.93,60.022,1414676704,"274151322000083","019011112586793",27.89,9.00,0,296.96,338.14,4.5,2.4,0.009,289969.1,289969.1,131,0,0,0,L,1151911521,1,122.23,123.14,0002,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414676733,231803.00
10/30/2014 09:45,2,0.168,ACTIVE,213.51,335.14,60.028,1414676704,"274151322000076","019011112586793",27.91,9.00,0,311.99,354.97,4.8,2.7,0.018,304412.0,304412.0,131,0,0,0,L,1151911521,1,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414676734,231804.00
10/30/2014 09:45,2,0.096,ACTIVE,213.29,334.24,60.022,1414676704,"274151322000094","019011112586793",29.56,7.70,0,295.76,408.48,2.9,0.9,0.009,221858.1,221858.1,133,0,0,0,L,1151911521,1,122.23,123.36,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414676735,231805.00
10/30/2014 09:45,2,0.184,ACTIVE,212.61,333.93,59.990,1414676704,"274151322000052","019011112586793",27.87,9.30,0,310.79,354.37,5.2,3.1,0.018,291445.5,291445.5,131,0,0,0,L,1151911521,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414676736,231806.00
10/30/2014 09:45,2,0.166,ALERT,213.06,334.84,60.022,1414676704,"274151322000085","019011112586793",27.43,8.50,0,296.06,338.74,4.6,2.5,0.022,290822.7,290822.7,131,0,0,0,L,1151911521,1,122.91,122.68,0002,7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414676738,231807.00
10/30/2014 09:45,2,0.166,ALERT,213.06,333.93,60.022,1414676704,"274151322000087","019011112586793",27.47,10.70,0,296.06,338.44,4.6,2.5,0.009,276132.3,276132.3,131,0,0,0,L,1151911521,1,122.46,123.14,0002,10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414676740,231808.00
10/30/2014 09:45,2,0.146,ALERT,212.38,333.93,60.017,1414676704,"274151322000088","019011112586793",26.68,9.00,0,296.36,337.84,4.0,1.9,0.018,282502.5,282502.5,131,0,0,0,L,1151911521,1,122.68,122.68,0002,6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414676742,231809.00
10/30/2014 09:45,2,0.156,ALERT,213.06,333.93,60.012,1414676704,"274151322000095","019011112586793",27.77,8.50,0,296.96,338.14,4.4,2.4,0.013,301749.9,301749.9,130,0,0,0,L,1151911521,1,122.68,122.91,0002,6,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414676743,231810.00
10/30/2014 09:45,2,0.115,ACTIVE,213.74,335.14,60.022,1414676704,"274151322000068","019011112586793",29.86,9.00,0,295.76,407.27,3.5,1.4,0.000,220344.4,220344.4,133,0,0,0,L,1151911521,1,122.91,123.36,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414676744,231811.00
10/30/2014 09:45,2,0.160,ACTIVE,212.83,333.63,60.054,1414676704,"274151322000054","019011112586793",27.83,9.30,0,306.28,357.38,4.5,2.4,0.013,288075.2,288075.2,131,0,0,0,L,1151911521,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414676745,231812.00
10/30/2014 09:45,1,0.049,ALERT,213.9,378.20,60.00,1414676704,"040051121000097","019011112586793",29.12,6,0.000,377.52,396.52,1.4,0.0,0.000,104941.79999998,104941.79999998,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414676764,231813.00
10/30/2014 09:45,1,0.127,ALERT,213.3,302.58,60.03,1414676704,"040051121000095","019011112586793",25.41,5,0.000,299.91,305.83,3.2,0.0,0.000,93501.6,93501.6,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414676808,231814.00
10/30/2014 09:45,1,0.059,ALERT,214.1,304.48,60.00,1414676704,"040051121000068","019011112586793",25.97,5,0.000,300.01,306.30,1.5,0.0,0.000,94940.8,94940.8,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414676982,231815.00
10/30/2014 09:45,1,0.020,ALERT,214.1,422.36,59.96,1414676704,"033051125000132","019011112586793",39.31,6,0.000,422.07,423.15,0.7,0.0,0.000,91101.8,91101.9,88,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414677024,231816.00
10/30/2014 09:45,1,0.008,ALERT,213.7,301.10,60.00,1414676704,"040051121000195","019011112586793",27.86,6,0.000,299.21,305.00,0.2,0.0,0.000,103532.69999999,103532.69999999,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414677064,231817.00
10/30/2014 09:45,1,0.071,ALERT,214.0,301.42,60.03,1414676704,"040051121000116","019011112586793",29.28,6,0.000,300.70,306.83,2.0,0.0,0.000,103311.89999998,103312.69999998,4,0,0,0,L,2361,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414677163,231818.00
10/30/2014 10:00,1,0.049,ACTIVE_NO_POWER,214.1,336.19,60.00,1414677604,"040051121000097","019011112586793",30.05,6,0.000,290.23,440.23,1.4,0.0,0.000,104941.79999998,104941.79999998,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414677606,231819.00
10/30/2014 10:00,1,0.277,ACTIVE_NO_POWER,213.7,418.39,60.03,1414677604,"040051121000095","019011112586793",19.64,6,0.000,298.36,437.42,5.1,0.0,0.000,93501.6,93501.6,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414677608,231820.00
10/30/2014 10:00,1,0.139,ACTIVE_NO_POWER,214.2,394.71,60.03,1414677604,"033051125000132","019011112586793",33.48,7,0.000,322.14,440.18,4.6,0.0,0.000,91101.9,91102,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414677609,231821.00
10/30/2014 10:00,1,0.116,ACTIVE_NO_POWER,213.8,356.49,60.03,1414677604,"033051125000135","019011112586793",35.43,7,0.000,323.02,441.29,4.0,0.0,0.000,88430.799999964,88430.799999964,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414677611,231822.00
10/30/2014 10:00,1,0.059,ACTIVE_NO_POWER,214.2,397.93,60.03,1414677604,"040051121000068","019011112586793",26.90,5,0.000,397.58,398.59,1.5,0.0,0.000,94940.8,94940.8,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414677615,231823.00
10/30/2014 10:00,1,0.143,ACTIVE_NO_POWER,213.8,326.32,60.03,1414677604,"033051125000118","019011112586793",37.69,7,0.095,320.52,443.45,5.3,0.0,0.239,117615.30000008,117615.60000009,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414677616,231824.00
10/30/2014 10:00,1,0.167,ACTIVE_NO_POWER,214.0,384.42,60.03,1414677604,"033051125000150","019011112586793",37.27,7,0.000,319.91,441.75,6.1,0.0,0.000,116697.39999995,116697.59999995,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414677618,231825.00
10/30/2014 10:00,1,0.052,ACTIVE_NO_POWER,213.8,407.54,60.00,1414677604,"040051121000185","019011112586793",28.57,6,0.000,300.53,438.81,1.4,0.0,0.000,105086.59999991,105086.69999991,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414677620,231826.00
10/30/2014 10:00,2,0.250,ACTIVE,213.51,335.74,60.006,1414677604,"274151322000083","019011112586793",27.91,9.70,0,329.13,338.74,7.1,4.9,0.040,289970.0,289970.0,133,0,0,0,L,1151911521,1,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414677624,231827.00
10/30/2014 10:00,2,0.254,ACTIVE,213.74,336.34,60.017,1414677604,"274151322000076","019011112586793",28.75,9.70,0,330.03,338.74,7.4,5.2,0.035,304412.9,304412.9,132,0,0,0,L,1151911521,1,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414677625,231828.00
10/30/2014 10:00,2,0.158,ACTIVE,213.51,350.47,60.033,1414677604,"274151322000094","019011112586793",32.52,8.50,0,317.40,353.17,5.3,3.2,0.027,221858.6,221858.6,134,0,0,0,L,1151911521,1,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414677626,231829.00
10/30/2014 10:00,2,0.273,ACTIVE,213.06,334.84,60.001,1414677604,"274151322000052","019011112586793",27.83,10.00,0,328.52,338.74,7.8,5.6,0.035,291446.5,291446.5,132,0,0,0,L,1151911521,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414677627,231830.00
10/30/2014 10:00,2,0.256,ACTIVE,213.51,335.14,60.022,1414677604,"274151322000085","019011112586793",27.71,9.30,0,329.73,338.74,7.2,5.0,0.031,290823.7,290823.7,133,0,0,0,L,1151911521,1,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414677628,231831.00
10/30/2014 10:00,2,0.258,ACTIVE,213.51,335.74,60.006,1414677604,"274151322000087","019011112586793",27.53,11.70,0,329.13,338.74,7.2,5.0,0.035,276133.2,276133.2,133,0,0,0,L,1151911521,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414677629,231832.00
10/30/2014 10:00,2,0.232,ACTIVE,212.83,334.84,60.012,1414677604,"274151322000088","019011112586793",27.47,9.70,0,328.82,338.74,6.5,4.3,0.035,282503.2,282503.2,133,0,0,0,L,1151911521,1,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414677630,231833.00
10/30/2014 10:00,2,0.244,ACTIVE,213.51,335.14,60.017,1414677604,"274151322000095","019011112586793",28.43,9.30,0,329.43,338.44,7.0,4.9,0.035,301750.8,301750.8,132,0,0,0,L,1151911521,1,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414677631,231834.00
10/30/2014 10:00,2,0.176,ACTIVE,213.96,358.58,60.012,1414677604,"274151322000068","019011112586793",33.54,10.00,0,328.52,362.79,6.0,3.9,0.018,220345.0,220345.0,134,0,0,0,L,1151911521,1,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414677632,231835.00
10/30/2014 10:00,2,0.250,ACTIVE,213.29,335.44,60.012,1414677604,"274151322000054","019011112586793",27.73,10.00,0,328.52,338.74,7.1,4.9,0.035,288076.2,288076.2,132,0,0,0,L,1151911521,1,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414677633,231836.00
10/30/2014 10:00,1,0.071,ALERT,213.9,394.25,60.03,1414677604,"040051121000116","019011112586793",29.64,6,0.000,393.85,406.33,2.1,0.0,0.000,103312.69999998,103312.69999998,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414677636,231837.00
10/30/2014 10:00,1,0.007,ALERT,213.7,325.24,60.03,1414677604,"040051121000195","019011112586793",28.74,6,0.000,323.81,330.24,0.2,0.0,0.000,103532.69999999,103532.69999999,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414677639,231838.00
10/30/2014 10:15,1,0.049,ACTIVE_NO_POWER,211.6,377.46,60.03,1414678504,"040051121000097","019011112586793",30.24,7,0.000,308.73,439.96,1.4,0.0,0.000,104941.79999998,104941.79999998,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414678506,231839.00
10/30/2014 10:15,1,0.126,ACTIVE_NO_POWER,211.4,420.36,60.03,1414678504,"040051121000095","019011112586793",26.81,6,0.000,306.61,437.63,3.3,0.0,0.000,93501.6,93501.6,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414678508,231840.00
10/30/2014 10:15,1,0.158,ACTIVE_NO_POWER,211.8,382.30,60.00,1414678504,"033051125000132","019011112586793",33.43,8,0.000,309.02,440.05,5.2,0.0,0.000,91102,91102.6,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414678509,231841.00
10/30/2014 10:15,1,0.150,ACTIVE_NO_POWER,211.7,366.51,60.03,1414678504,"033051125000135","019011112586793",31.82,8,0.000,309.62,441.18,4.7,0.0,0.000,88430.799999964,88431.299999964,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414678510,231842.00
10/30/2014 10:15,1,0.059,ACTIVE_NO_POWER,211.5,365.72,60.03,1414678504,"040051121000068","019011112586793",27.17,6,0.000,309.82,439.43,1.6,0.0,0.000,94940.8,94940.8,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414678515,231843.00
10/30/2014 10:15,1,0.169,ACTIVE,210.9,340.22,60.07,1414678504,"033051125000118","019011112586793",35.99,8,0.134,310.05,444.91,6.0,10.8,0.027,117615.60000009,117616.50000007,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414678516,231844.00
10/30/2014 10:15,1,0.181,ACTIVE,211.5,360.35,60.03,1414678504,"033051125000150","019011112586793",39.62,8,0.143,309.64,442.98,7.1,11.4,0.001,116697.59999995,116698.49999995,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414678518,231845.00
10/30/2014 10:15,1,0.051,ACTIVE_NO_POWER,211.7,398.31,60.03,1414678504,"040051121000185","019011112586793",28.90,6,0.000,309.20,438.82,1.4,0.0,0.000,105086.69999991,105086.69999991,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414678519,231846.00
10/30/2014 10:15,1,0.010,ACTIVE_NO_POWER,211.3,354.59,60.03,1414678504,"040051121000195","019011112586793",29.03,6,0.000,299.70,440.76,0.2,0.0,0.000,103532.69999999,103532.69999999,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414678520,231847.00
10/30/2014 10:15,2,0.279,ACTIVE,210.80,334.24,60.022,1414678504,"274151322000083","019011112586793",27.67,10.30,0,319.81,339.04,7.8,5.6,0.044,289971.2,289971.2,134,0,0,0,L,1151911521,1,120.20,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414678521,231848.00
10/30/2014 10:15,2,0.279,ACTIVE,211.48,333.63,60.017,1414678504,"274151322000076","019011112586793",28.88,10.00,0,320.71,339.95,8.2,6.0,0.040,304414.3,304414.3,133,0,0,0,L,1151911521,1,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414678522,231849.00
10/30/2014 10:15,2,0.178,ACTIVE,210.80,372.11,60.012,1414678504,"274151322000094","019011112586793",34.87,9.70,0,331.83,387.14,6.3,4.1,0.027,221859.4,221859.4,135,0,0,0,L,1151911521,1,120.20,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414678523,231850.00
10/30/2014 10:15,2,0.297,ACTIVE,210.57,332.73,60.001,1414678504,"274151322000052","019011112586793",28.27,10.30,0,318.91,339.34,8.5,6.3,0.035,291447.9,291447.9,133,0,0,0,L,1151911521,1,119.97,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414678524,231851.00
10/30/2014 10:15,2,0.281,ACTIVE,210.57,333.33,60.017,1414678504,"274151322000085","019011112586793",27.79,9.70,0,320.11,339.04,7.9,5.7,0.040,290824.9,290824.9,134,0,0,0,L,1151911521,1,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414678525,231852.00
10/30/2014 10:15,2,0.283,ACTIVE,210.80,331.83,60.012,1414678504,"274151322000087","019011112586793",27.69,12.30,0,319.21,339.65,8.0,5.8,0.031,276134.5,276134.5,134,0,0,0,L,1151911521,1,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414678526,231853.00
10/30/2014 10:15,2,0.258,ACTIVE,210.35,333.33,60.012,1414678504,"274151322000088","019011112586793",27.65,10.00,0,319.51,340.25,7.2,5.1,0.031,282504.3,282504.3,134,0,0,0,L,1151911521,1,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414678527,231854.00
10/30/2014 10:15,2,0.279,ACTIVE,210.80,333.63,60.049,1414678504,"274151322000095","019011112586793",27.85,9.70,0,319.81,339.34,7.9,5.7,0.044,301752.0,301752.0,133,0,0,0,L,1151911521,1,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414678528,231855.00
10/30/2014 10:15,2,0.193,ACTIVE,211.48,381.42,60.012,1414678504,"274151322000068","019011112586793",35.80,11.00,0,333.33,397.96,7.1,4.9,0.027,220346.0,220346.0,135,0,0,0,L,1151911521,1,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414678529,231856.00
10/30/2014 10:15,2,0.279,ACTIVE,210.35,333.93,60.038,1414678504,"274151322000054","019011112586793",27.79,10.30,0,319.21,338.74,7.9,5.7,0.044,288077.4,288077.4,133,0,0,0,L,1151911521,1,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414678530,231857.00
10/30/2014 10:15,1,0.071,ALERT,212.1,374.03,60.03,1414678504,"040051121000116","019011112586793",29.90,6,0.000,373.61,384.48,2.1,0.0,0.000,103312.69999998,103312.69999998,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414678534,231858.00
10/30/2014 10:30,1,0.487,ACTIVE_NO_POWER,214.2,373.97,60.03,1414679404,"040051121000097","019011112586793",26.32,8,0.015,318.20,440.93,12.7,0.0,0.185,104941.79999998,104943.19999996,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414679406,231859.00
10/30/2014 10:30,1,0.542,ACTIVE_NO_POWER,213.8,417.73,60.07,1414679404,"040051121000095","019011112586793",23.16,7,0.000,315.94,437.67,12.5,0.0,0.000,93501.6,93502.6,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414679407,231860.00
10/30/2014 10:30,1,0.311,ACTIVE,214.1,406.56,60.03,1414679404,"033051125000132","019011112586793",35.66,8,0.106,318.78,440.59,11.0,11.2,0.000,91102.6,91104,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414679409,231861.00
10/30/2014 10:30,1,0.300,ACTIVE,214.2,378.99,60.03,1414679404,"033051125000135","019011112586793",35.15,9,0.150,320.79,441.73,10.5,14.7,0.003,88431.299999964,88432.599999964,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414679410,231862.00
10/30/2014 10:30,1,0.492,ACTIVE_NO_POWER,214.3,428.82,60.03,1414679404,"040051121000116","019011112586793",26.40,7,0.000,300.23,440.40,12.9,0.0,0.000,103312.69999998,103313.79999998,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414679411,231863.00
10/30/2014 10:30,1,0.496,ACTIVE,214.1,369.81,60.03,1414679404,"040051121000068","019011112586793",23.00,7,0.132,319.15,440.13,11.3,13.5,0.005,94940.8,94941.9,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414679413,231864.00
10/30/2014 10:30,1,0.341,ACTIVE,214.2,385.51,60.03,1414679404,"033051125000118","019011112586793",39.85,8,0.115,319.50,446.34,13.5,15.3,0.115,117616.50000007,117618.50000007,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414679414,231865.00
10/30/2014 10:30,1,0.359,ACTIVE,213.9,394.36,60.03,1414679404,"033051125000150","019011112586793",40.30,8,0.129,316.87,444.28,14.4,3.0,0.093,116698.49999995,116700.59999995,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414679415,231866.00
10/30/2014 10:30,1,0.476,ACTIVE,214.2,353.85,60.03,1414679404,"040051121000185","019011112586793",24.35,7,0.138,317.56,439.92,11.5,10.3,0.021,105086.69999991,105087.79999991,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414679416,231867.00
10/30/2014 10:30,1,0.445,ACTIVE_NO_POWER,214.3,425.92,60.03,1414679404,"040051121000195","019011112586793",24.48,8,0.000,321.76,441.15,10.8,0.0,0.000,103532.69999999,103534.10000003,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414679418,231868.00
10/30/2014 10:30,2,0.510,ACTIVE,213.29,340.25,60.033,1414679404,"274151322000083","019011112586793",29.66,10.70,0,327.62,345.06,15.3,12.9,0.097,289973.7,289973.7,135,0,0,0,L,1151911521,1,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414679419,231869.00
10/30/2014 10:30,2,0.531,ACTIVE,213.96,340.25,60.022,1414679404,"274151322000076","019011112586793",29.84,10.70,0,329.73,345.96,16.1,13.6,0.097,304416.9,304416.9,134,0,0,0,L,1151911521,1,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414679420,231870.00
10/30/2014 10:30,2,0.338,ACTIVE,213.29,420.80,60.028,1414679404,"274151322000094","019011112586793",39.70,11.00,0,330.93,439.43,13.6,11.2,0.075,221861.5,221861.5,136,0,0,0,L,1151911521,1,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414679421,231871.00
10/30/2014 10:30,2,0.537,ACTIVE,213.06,339.95,60.006,1414679404,"274151322000052","019011112586793",29.38,11.00,0,327.92,345.36,16.0,13.5,0.093,291450.6,291450.6,134,0,0,0,L,1151911521,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414679422,231872.00
10/30/2014 10:30,2,0.520,ACTIVE,213.74,339.34,60.028,1414679404,"274151322000085","019011112586793",29.34,10.30,0,329.43,345.36,15.5,13.0,0.093,290827.4,290827.4,135,0,0,0,L,1151911521,1,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414679423,231873.00
10/30/2014 10:30,2,0.520,ACTIVE,213.29,340.25,60.022,1414679404,"274151322000087","019011112586793",28.92,13.00,0,327.62,345.06,15.2,12.7,0.084,276137.0,276137.0,135,0,0,0,L,1151911521,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414679424,231874.00
10/30/2014 10:30,2,0.492,ACTIVE,213.06,338.74,60.028,1414679404,"274151322000088","019011112586793",29.08,10.30,0,328.22,344.76,14.5,12.1,0.088,282506.6,282506.6,135,0,0,0,L,1151911521,1,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414679425,231875.00
10/30/2014 10:30,2,0.518,ACTIVE,213.06,339.95,60.028,1414679404,"274151322000095","019011112586793",29.62,10.00,0,328.82,345.06,15.5,13.1,0.093,301754.6,301754.6,134,0,0,0,L,1151911521,1,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414679426,231876.00
10/30/2014 10:30,2,0.338,ACTIVE,213.96,431.32,60.022,1414679404,"274151322000068","019011112586793",40.89,12.70,0,332.13,439.13,14.0,11.6,0.071,220348.3,220348.3,136,0,0,0,L,1151911521,1,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414679427,231877.00
10/30/2014 10:30,2,0.518,ACTIVE,213.29,339.04,60.028,1414679404,"274151322000054","019011112586793",29.32,10.70,0,328.22,345.36,15.4,12.9,0.093,288079.9,288079.9,134,0,0,0,L,1151911521,1,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414679427,231878.00
10/30/2014 10:45,1,0.175,ACTIVE_NO_POWER,213.9,423.14,60.03,1414680304,"040051121000097","019011112586793",30.43,9,0.000,319.96,441.73,5.3,0.0,0.000,104943.19999996,104944.29999998,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414680306,231879.00
10/30/2014 10:45,1,0.472,ACTIVE_NO_POWER,213.5,426.56,60.03,1414680304,"040051121000095","019011112586793",22.54,8,0.000,316.79,437.90,10.5,0.0,0.000,93502.6,93503.8,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414680308,231880.00
10/30/2014 10:45,1,0.257,ACTIVE_NO_POWER,213.7,420.86,60.03,1414680304,"033051125000132","019011112586793",35.85,9,0.000,320.97,440.42,9.1,0.0,0.000,91104,91105.4,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414680309,231881.00
10/30/2014 10:45,1,0.251,ACTIVE,213.5,373.84,60.03,1414680304,"033051125000135","019011112586793",35.10,9,0.133,320.87,441.46,8.7,13.9,0.001,88432.599999964,88433.899999964,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414680310,231882.00
10/30/2014 10:45,1,0.428,ACTIVE,213.4,326.54,60.03,1414680304,"040051121000116","019011112586793",25.48,8,0.151,314.04,440.55,10.8,14.7,0.213,103313.79999998,103315.19999998,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414680312,231883.00
10/30/2014 10:45,1,0.424,ACTIVE,214.2,368.47,60.03,1414680304,"040051121000068","019011112586793",22.99,8,0.142,320.04,439.75,9.7,13.6,0.002,94941.9,94943.2,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414680313,231884.00
10/30/2014 10:45,1,0.288,ACTIVE,213.8,387.45,60.03,1414680304,"033051125000118","019011112586793",39.88,9,0.141,315.16,445.81,11.4,14.1,0.003,117618.50000007,117620.50000007,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414680314,231885.00
10/30/2014 10:45,1,0.310,ACTIVE,213.6,381.73,60.03,1414680304,"033051125000150","019011112586793",40.15,9,0.132,315.82,444.99,12.4,14.2,0.003,116700.59999995,116702.59999995,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414680315,231886.00
10/30/2014 10:45,1,0.408,ACTIVE_NO_POWER,214.0,416.79,60.03,1414680304,"040051121000185","019011112586793",24.22,8,0.000,319.78,440.35,9.8,0.0,0.000,105087.79999991,105088.99999991,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414680317,231887.00
10/30/2014 10:45,1,0.383,ACTIVE,214.0,375.12,60.00,1414680304,"040051121000195","019011112586793",24.18,9,0.136,321.78,441.72,9.2,13.9,0.001,103534.10000003,103535.30000002,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414680318,231888.00
10/30/2014 10:45,2,0.436,ACTIVE,213.06,337.24,59.990,1414680304,"274151322000083","019011112586793",29.12,11.30,0,330.93,343.85,12.8,10.5,0.075,289976.0,289976.0,136,0,0,0,L,1151911521,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414680319,231889.00
10/30/2014 10:45,2,0.449,ACTIVE,213.74,337.84,60.033,1414680304,"274151322000076","019011112586793",29.60,11.00,0,332.13,344.45,13.5,11.1,0.088,304419.4,304419.4,135,0,0,0,L,1151911521,1,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414680320,231890.00
10/30/2014 10:45,2,0.285,ACTIVE,213.29,410.28,60.017,1414680304,"274151322000094","019011112586793",38.82,11.70,0,332.73,429.22,11.2,8.9,0.062,221863.5,221863.5,137,0,0,0,L,1151911521,1,121.78,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414680321,231891.00
10/30/2014 10:45,2,0.461,ACTIVE,212.83,335.14,59.990,1414680304,"274151322000052","019011112586793",29.16,11.00,0,330.33,343.85,13.6,11.2,0.080,291453.1,291453.1,135,0,0,0,L,1151911521,1,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414680322,231892.00
10/30/2014 10:45,2,0.436,ACTIVE,213.29,336.64,60.017,1414680304,"274151322000085","019011112586793",29.32,10.30,0,331.53,343.85,13.0,10.6,0.071,290829.8,290829.8,136,0,0,0,L,1151911521,1,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414680323,231893.00
10/30/2014 10:45,2,0.441,ACTIVE,213.06,336.34,60.017,1414680304,"274151322000087","019011112586793",28.63,13.70,0,330.63,344.15,12.8,10.4,0.075,276139.3,276139.3,136,0,0,0,L,1151911521,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414680324,231894.00
10/30/2014 10:45,2,0.420,ACTIVE,212.61,335.14,60.054,1414680304,"274151322000088","019011112586793",28.47,10.70,0,330.63,343.25,12.1,9.7,0.062,282508.8,282508.8,136,0,0,0,L,1151911521,1,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414680325,231895.00
10/30/2014 10:45,2,0.449,ACTIVE,213.29,336.64,60.054,1414680304,"274151322000095","019011112586793",29.52,10.70,0,331.23,343.55,13.5,11.1,0.088,301757.0,301757.0,135,0,0,0,L,1151911521,1,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414680326,231896.00
10/30/2014 10:45,2,0.305,ACTIVE,213.74,411.78,60.017,1414680304,"274151322000068","019011112586793",38.90,13.30,0,333.33,437.93,12.0,9.7,0.057,220350.5,220350.5,137,0,0,0,L,1151911521,1,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414680326,231897.00
10/30/2014 10:45,2,0.430,ACTIVE,212.83,335.74,60.017,1414680304,"274151322000054","019011112586793",29.62,11.00,0,330.93,343.25,12.9,10.5,0.066,288082.2,288082.2,135,0,0,0,L,1151911521,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414680327,231898.00
10/30/2014 11:00,1,0.315,ACTIVE,214.1,385.49,60.03,1414681205,"040051121000097","019011112586793",25.99,9,0.035,311.12,441.22,8.0,6.2,0.164,104944.29999998,104945.19999996,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414681207,231899.00
10/30/2014 11:00,1,0.207,ACTIVE_NO_POWER,214.2,418.75,60.00,1414681205,"033051125000132","019011112586793",35.31,9,0.000,310.73,440.98,7.2,0.0,0.000,91105.4,91106.6,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414681212,231900.00
10/30/2014 11:00,1,0.201,ACTIVE_NO_POWER,214.1,382.60,60.03,1414681205,"033051125000135","019011112586793",35.23,9,0.000,309.59,441.58,7.0,0.0,0.000,88433.899999964,88434.699999964,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414681213,231901.00
10/30/2014 11:00,1,0.364,ACTIVE,214.0,357.25,60.00,1414681205,"040051121000116","019011112586793",24.35,8,0.140,305.57,439.84,8.7,12.2,0.002,103315.19999998,103316.19999998,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414681214,231902.00
10/30/2014 11:00,1,0.318,ACTIVE_NO_POWER,214.2,417.76,60.03,1414681205,"040051121000068","019011112586793",23.24,8,0.000,309.95,440.32,7.2,0.0,0.000,94943.2,94943.9,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414681216,231903.00
10/30/2014 11:00,1,0.224,ACTIVE_NO_POWER,214.0,422.77,60.03,1414681205,"033051125000118","019011112586793",39.79,9,0.000,312.68,446.65,8.8,0.0,0.000,117620.50000007,117621.90000011,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414681217,231904.00
10/30/2014 11:00,1,0.241,ACTIVE_NO_POWER,214.1,396.80,60.00,1414681205,"033051125000150","019011112586793",39.68,9,0.000,312.30,444.81,9.4,0.0,0.096,116702.59999995,116703.99999995,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414681218,231905.00
10/30/2014 11:00,1,0.334,ACTIVE_NO_POWER,214.0,429.92,60.03,1414681205,"040051121000185","019011112586793",22.85,8,0.000,307.87,439.95,7.4,0.0,0.000,105088.99999991,105089.89999991,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414681219,231906.00
10/30/2014 11:00,1,0.304,ACTIVE_NO_POWER,214.0,384.88,60.00,1414681205,"040051121000195","019011112586793",23.02,9,0.000,311.06,441.27,6.8,0.0,0.000,103535.30000002,103536.2,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414681221,231907.00
10/30/2014 11:00,2,0.367,ACTIVE,213.06,336.34,60.006,1414681205,"274151322000083","019011112586793",28.73,11.30,0,320.11,342.95,10.7,8.4,0.062,289978.0,289978.0,137,0,0,0,L,1151911521,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414681222,231908.00
10/30/2014 11:00,2,0.375,ACTIVE,213.74,336.04,60.012,1414681205,"274151322000076","019011112586793",29.70,11.00,0,321.31,343.25,11.3,9.0,0.062,304421.5,304421.5,136,0,0,0,L,1151911521,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414681223,231909.00
10/30/2014 11:00,2,0.234,ACTIVE,213.06,410.88,60.001,1414681205,"274151322000094","019011112586793",38.84,12.30,0,331.23,435.23,9.2,7.0,0.049,221865.1,221865.1,138,0,0,0,L,1151911521,1,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414681224,231910.00
10/30/2014 11:00,2,0.383,ACTIVE,212.83,337.24,59.980,1414681205,"274151322000052","019011112586793",29.36,11.30,0,319.81,343.25,11.4,9.1,0.066,291455.2,291455.2,136,0,0,0,L,1151911521,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414681225,231911.00
10/30/2014 11:00,2,0.367,ACTIVE,213.06,338.14,60.006,1414681205,"274151322000085","019011112586793",29.04,10.70,0,320.11,343.25,10.8,8.5,0.062,290831.8,290831.8,137,0,0,0,L,1151911521,1,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414681226,231912.00
10/30/2014 11:00,2,0.379,ACTIVE,213.29,338.14,60.017,1414681205,"274151322000087","019011112586793",27.87,14.00,0,320.41,342.95,10.7,8.4,0.062,276141.3,276141.3,137,0,0,0,L,1151911521,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414681227,231913.00
10/30/2014 11:00,2,0.357,ACTIVE,212.61,335.44,59.980,1414681205,"274151322000088","019011112586793",27.83,10.70,0,319.81,342.35,10.1,7.8,0.057,282510.7,282510.7,137,0,0,0,L,1151911521,1,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414681228,231914.00
10/30/2014 11:00,2,0.367,ACTIVE,213.06,336.94,60.006,1414681205,"274151322000095","019011112586793",28.84,10.70,0,320.11,342.95,10.8,8.5,0.062,301758.9,301758.9,136,0,0,0,L,1151911521,1,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414681229,231915.00
10/30/2014 11:00,2,0.252,ACTIVE,213.74,412.08,59.980,1414681205,"274151322000068","019011112586793",38.88,14.00,0,332.43,433.12,10.0,7.7,0.049,220352.3,220352.3,138,0,0,0,L,1151911521,1,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414681230,231916.00
10/30/2014 11:00,2,0.369,ACTIVE,212.83,336.04,60.006,1414681205,"274151322000054","019011112586793",28.69,11.00,0,319.51,342.65,10.7,8.4,0.066,288084.2,288084.2,136,0,0,0,L,1151911521,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414681231,231917.00
10/30/2014 11:00,1,0.421,ACTIVE_NO_POWER,213.5,415.16,60.00,1414681205,"040051121000095","019011112586793",21.54,8,0.000,305.29,437.95,8.9,0.0,0.000,93503.8,93504.6,15,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414681232,231918.00
10/30/2014 11:15,1,0.535,ACTIVE_NO_POWER,213.0,430.12,60.03,1414682106,"040051121000097","019011112586793",26.70,9,0.099,319.35,441.79,14.2,0.0,0.000,104945.19999996,104946.90000001,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414682108,231919.00
10/30/2014 11:15,1,0.594,ACTIVE_NO_POWER,213.3,418.68,60.03,1414682106,"040051121000095","019011112586793",23.30,8,0.000,315.72,438.05,13.7,0.0,0.000,93504.6,93506,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414682109,231920.00
10/30/2014 11:15,1,0.342,ACTIVE,213.1,326.21,60.07,1414682106,"033051125000132","019011112586793",36.01,9,0.042,318.92,441.14,12.2,14.4,0.248,91106.6,91108.1,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414682111,231921.00
10/30/2014 11:15,1,0.332,ACTIVE_NO_POWER,213.4,390.99,60.03,1414682106,"033051125000135","019011112586793",35.51,9,0.000,319.12,442.21,11.7,0.0,0.158,88434.699999964,88436.199999964,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414682112,231922.00
10/30/2014 11:15,1,0.538,ACTIVE,213.5,415.16,60.03,1414682106,"040051121000116","019011112586793",26.84,8,0.000,312.92,440.95,14.3,14.3,0.000,103316.19999998,103317.69999998,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414682113,231923.00
10/30/2014 11:15,1,0.542,ACTIVE,213.8,328.76,60.03,1414682106,"040051121000068","019011112586793",23.39,8,0.094,317.38,440.08,12.6,6.0,0.193,94943.9,94945.4,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414682115,231924.00
10/30/2014 11:15,1,0.381,ACTIVE,213.2,408.24,60.03,1414682106,"033051125000118","019011112586793",39.84,9,0.156,320.22,446.41,15.1,12.4,0.002,117621.90000011,117624.1000001,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414682116,231925.00
10/30/2014 11:15,1,0.398,ACTIVE,213.2,381.72,60.03,1414682106,"033051125000150","019011112586793",40.33,9,0.157,318.59,445.10,16.0,14.5,0.015,116703.99999995,116706.19999995,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414682117,231926.00
10/30/2014 11:15,1,0.525,ACTIVE,213.4,373.71,60.03,1414682106,"040051121000185","019011112586793",24.74,8,0.132,318.19,440.06,12.9,11.1,0.006,105089.89999991,105091.39999991,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414682118,231927.00
10/30/2014 11:15,1,0.490,ACTIVE,213.1,363.88,60.03,1414682106,"040051121000195","019011112586793",25.12,9,0.142,318.96,442.31,12.2,13.1,0.016,103536.2,103537.60000004,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414682120,231928.00
10/30/2014 11:15,2,0.570,ACTIVE,212.38,337.24,60.012,1414682106,"274151322000083","019011112586793",29.38,11.70,0,330.03,344.45,17.0,14.5,0.119,289980.7,289980.7,138,0,0,0,L,1151911521,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414682121,231929.00
10/30/2014 11:15,2,0.592,ACTIVE,213.29,340.55,60.065,1414682106,"274151322000076","019011112586793",29.94,11.30,0,331.53,345.06,17.9,15.4,0.119,304424.3,304424.3,137,0,0,0,L,1151911521,1,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414682122,231930.00
10/30/2014 11:15,2,0.367,ACTIVE,212.61,426.81,60.033,1414682106,"274151322000094","019011112586793",40.41,13.00,0,333.63,445.75,15.2,12.7,0.088,221867.3,221867.3,139,0,0,0,L,1151911521,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414682123,231931.00
10/30/2014 11:15,2,0.598,ACTIVE,212.38,337.54,60.065,1414682106,"274151322000052","019011112586793",29.30,11.70,0,330.03,352.57,17.7,15.2,0.115,291458.1,291458.1,137,0,0,0,L,1151911521,1,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414682124,231932.00
10/30/2014 11:15,2,0.570,ACTIVE,212.61,339.34,60.033,1414682106,"274151322000085","019011112586793",29.68,10.70,0,330.63,345.06,17.2,14.7,0.097,290834.5,290834.5,138,0,0,0,L,1151911521,1,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414682125,231933.00
10/30/2014 11:15,2,0.564,ACTIVE,212.38,339.34,60.022,1414682106,"274151322000087","019011112586793",29.12,14.30,0,330.63,344.76,16.6,14.1,0.102,276144.0,276144.0,138,0,0,0,L,1151911521,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414682126,231934.00
10/30/2014 11:15,2,0.553,ACTIVE,212.16,339.34,60.012,1414682106,"274151322000088","019011112586793",28.96,11.00,0,330.33,343.85,16.2,13.7,0.097,282513.1,282513.1,138,0,0,0,L,1151911521,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414682127,231935.00
10/30/2014 11:15,2,0.570,ACTIVE,212.61,336.34,60.043,1414682106,"274151322000095","019011112586793",29.92,11.00,0,330.33,344.45,17.3,14.8,0.110,301761.6,301761.6,137,0,0,0,L,1151911521,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414682128,231936.00
10/30/2014 11:15,2,0.398,ACTIVE,213.06,419.90,60.033,1414682106,"274151322000068","019011112586793",39.52,14.70,0,333.93,466.79,16.1,13.6,0.088,220354.3,220354.3,139,0,0,0,L,1151911521,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414682129,231937.00
10/30/2014 11:15,2,0.568,ACTIVE,212.38,338.44,60.033,1414682106,"274151322000054","019011112586793",29.64,11.30,0,329.73,344.45,17.1,14.6,0.097,288086.9,288086.9,137,0,0,0,L,1151911521,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414682129,231938.00
10/30/2014 11:30,1,0.609,ACTIVE,214.4,345.30,60.03,1414683005,"040051121000097","019011112586793",27.02,9,0.152,319.12,440.41,16.3,12.0,0.124,104946.90000001,104949.79999999,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683008,231939.00
10/30/2014 11:30,1,0.665,ACTIVE_NO_POWER,214.1,429.64,60.03,1414683005,"040051121000095","019011112586793",23.53,8,0.000,313.82,437.44,15.5,0.0,0.000,93506,93508.5,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683009,231940.00
10/30/2014 11:30,1,0.396,ACTIVE,214.0,396.26,60.03,1414683005,"033051125000132","019011112586793",35.87,9,0.113,319.69,440.89,14.1,14.1,0.088,91108.1,91110.6,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683010,231941.00
10/30/2014 11:30,1,0.383,ACTIVE,213.7,369.00,60.03,1414683005,"033051125000135","019011112586793",35.53,9,0.157,321.41,442.03,13.5,13.4,0.026,88436.199999964,88438.599999964,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683011,231942.00
10/30/2014 11:30,1,0.622,ACTIVE,213.9,391.35,60.03,1414683005,"040051121000116","019011112586793",26.68,9,0.141,313.75,439.69,16.5,15.1,0.006,103317.69999998,103320.49999998,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683013,231943.00
10/30/2014 11:30,1,0.616,ACTIVE,214.2,402.01,60.03,1414683005,"040051121000068","019011112586793",23.66,9,0.147,317.55,439.61,14.5,12.1,0.001,94945.4,94947.9,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683014,231944.00
10/30/2014 11:30,1,0.433,ACTIVE,213.6,392.88,60.03,1414683005,"033051125000118","019011112586793",40.70,9,0.144,321.12,442.63,17.5,14.7,0.011,117624.1000001,117627.6000001,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683015,231945.00
10/30/2014 11:30,1,0.452,ACTIVE,213.5,418.18,60.03,1414683005,"033051125000150","019011112586793",40.89,9,0.147,318.67,441.10,18.4,15.1,0.003,116706.19999995,116709.69999995,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683017,231946.00
10/30/2014 11:30,1,0.600,ACTIVE,213.9,335.88,60.03,1414683005,"040051121000185","019011112586793",25.11,9,0.120,317.17,439.51,15.0,6.5,0.144,105091.39999991,105093.89999991,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683018,231947.00
10/30/2014 11:30,1,0.572,ACTIVE,213.7,337.72,60.03,1414683005,"040051121000195","019011112586793",25.27,9,0.059,318.58,441.02,14.3,6.5,0.224,103537.60000004,103540.40000005,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683019,231948.00
10/30/2014 11:30,2,0.646,ACTIVE,213.06,339.04,60.017,1414683005,"274151322000083","019011112586793",29.62,12.00,0,330.03,347.16,19.4,16.8,0.119,289984.7,289984.7,139,0,0,0,L,1151911521,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683020,231949.00
