ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/30/2014 11:30,2,0.668,ACTIVE,213.96,337.84,60.012,1414683005,"274151322000076","019011112586793",30.20,11.70,0,329.13,347.76,20.5,17.9,0.124,304428.6,304428.6,138,0,0,0,L,1151911521,1,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683021,231950.00
10/30/2014 11:30,2,0.424,ACTIVE,213.06,427.41,60.043,1414683005,"274151322000094","019011112586793",40.43,13.30,0,333.33,449.05,17.3,14.8,0.110,221870.9,221870.9,140,0,0,0,L,1151911521,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683022,231951.00
10/30/2014 11:30,2,0.674,ACTIVE,213.06,337.54,60.022,1414683005,"274151322000052","019011112586793",29.64,12.00,0,326.12,347.16,20.2,17.6,0.133,291462.3,291462.3,138,0,0,0,L,1151911521,1,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683023,231952.00
10/30/2014 11:30,2,0.654,ACTIVE,213.29,338.44,60.022,1414683005,"274151322000085","019011112586793",29.66,11.00,0,329.73,347.76,19.7,17.1,0.124,290838.6,290838.6,139,0,0,0,L,1151911521,1,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683024,231953.00
10/30/2014 11:30,2,0.652,ACTIVE,213.06,339.95,60.033,1414683005,"274151322000087","019011112586793",29.18,15.00,0,329.13,346.86,19.3,16.7,0.119,276147.9,276147.9,139,0,0,0,L,1151911521,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683025,231954.00
10/30/2014 11:30,2,0.631,ACTIVE,212.83,338.44,60.028,1414683005,"274151322000088","019011112586793",29.18,11.30,0,330.03,346.56,18.6,16.0,0.119,282517.0,282517.0,139,0,0,0,L,1151911521,1,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683026,231955.00
10/30/2014 11:30,2,0.658,ACTIVE,213.06,337.54,60.017,1414683005,"274151322000095","019011112586793",29.76,11.30,0,328.82,346.86,19.8,17.2,0.128,301765.8,301765.8,138,0,0,0,L,1151911521,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683027,231956.00
10/30/2014 11:30,2,0.439,ACTIVE,213.96,430.12,60.033,1414683005,"274151322000068","019011112586793",40.73,15.00,0,333.63,449.05,18.0,15.4,0.106,220358.0,220358.0,140,0,0,0,L,1151911521,1,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683028,231957.00
10/30/2014 11:30,2,0.654,ACTIVE,213.06,338.74,60.022,1414683005,"274151322000054","019011112586793",29.56,11.70,0,329.13,347.16,19.6,17.0,0.128,288090.9,288090.9,138,0,0,0,L,1151911521,1,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683029,231958.00
10/30/2014 11:45,1,0.494,ACTIVE,212.4,416.67,60.00,1414683904,"040051121000097","019011112586793",26.69,10,0.101,316.77,441.27,13.1,8.7,0.000,104949.79999999,104952.6,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683906,231959.00
10/30/2014 11:45,1,0.549,ACTIVE,212.5,336.46,60.03,1414683904,"040051121000095","019011112586793",23.51,9,0.132,314.93,437.66,12.8,13.8,0.060,93508.5,93510.8,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683908,231960.00
10/30/2014 11:45,1,0.319,ACTIVE,212.9,364.98,60.03,1414683904,"033051125000132","019011112586793",35.64,9,0.142,319.10,441.12,11.3,13.6,0.011,91110.6,91113.2,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683909,231961.00
10/30/2014 11:45,1,0.307,ACTIVE,209.4,357.04,60.03,1414683904,"033051125000135","019011112586793",35.19,9,0.153,319.79,441.87,10.7,12.7,0.017,88438.599999964,88441.199999964,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683910,231962.00
10/30/2014 11:45,1,0.506,ACTIVE,209.0,409.25,60.03,1414683904,"040051121000116","019011112586793",26.40,9,0.120,308.45,439.67,13.2,2.8,0.000,103320.49999998,103323.19999998,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683912,231963.00
10/30/2014 11:45,1,0.501,ACTIVE_NO_POWER,209.2,388.60,60.03,1414683904,"040051121000068","019011112586793",23.33,9,0.000,313.92,439.67,11.6,0.0,0.158,94947.9,94950.2,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683913,231964.00
10/30/2014 11:45,1,0.345,ACTIVE,209.5,402.84,60.03,1414683904,"033051125000118","019011112586793",40.43,9,0.172,316.22,442.61,13.9,16.0,0.002,117627.6000001,117631.00000008,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683914,231965.00
10/30/2014 11:45,1,0.371,ACTIVE,209.9,424.60,60.03,1414683904,"033051125000150","019011112586793",39.89,9,0.167,315.79,441.68,14.7,10.8,0.008,116709.69999995,116713.19999995,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683915,231966.00
10/30/2014 11:45,1,0.476,ACTIVE,209.6,364.34,60.03,1414683904,"040051121000185","019011112586793",24.63,9,0.152,312.47,439.68,11.6,12.3,0.006,105093.89999991,105096.49999991,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683917,231967.00
10/30/2014 11:45,1,0.454,ACTIVE,209.8,391.07,60.03,1414683904,"040051121000195","019011112586793",24.64,9,0.153,314.88,441.20,11.1,11.9,0.000,103540.40000005,103542.90000005,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683918,231968.00
10/30/2014 11:45,2,0.531,ACTIVE,212.16,336.04,60.017,1414683904,"274151322000083","019011112586793",29.28,12.00,0,328.82,346.86,15.8,13.3,0.106,289988.6,289988.6,140,0,0,0,L,1151911521,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683919,231969.00
10/30/2014 11:45,2,0.543,ACTIVE,212.61,336.34,60.017,1414683904,"274151322000076","019011112586793",30.00,12.00,0,329.43,347.46,16.6,14.0,0.102,304432.7,304432.7,139,0,0,0,L,1151911521,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683920,231970.00
10/30/2014 11:45,2,0.328,ACTIVE,212.16,431.32,60.012,1414683904,"274151322000094","019011112586793",40.91,13.70,0,332.73,448.75,13.7,11.3,0.080,221874.3,221874.3,141,0,0,0,L,1151911521,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683921,231971.00
10/30/2014 11:45,2,0.555,ACTIVE,211.93,335.44,60.017,1414683904,"274151322000052","019011112586793",29.32,12.30,0,326.72,346.86,16.5,14.0,0.102,291466.4,291466.4,139,0,0,0,L,1151911521,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683922,231972.00
10/30/2014 11:45,2,0.531,ACTIVE,212.38,337.24,60.017,1414683904,"274151322000085","019011112586793",29.46,11.00,0,328.52,346.86,15.9,13.4,0.102,290842.5,290842.5,140,0,0,0,L,1151911521,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683923,231973.00
10/30/2014 11:45,2,0.531,ACTIVE,212.38,337.54,60.012,1414683904,"274151322000087","019011112586793",28.94,15.50,0,328.22,346.56,15.6,13.1,0.097,276151.8,276151.8,140,0,0,0,L,1151911521,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683924,231974.00
10/30/2014 11:45,2,0.510,ACTIVE,211.93,337.84,60.012,1414683904,"274151322000088","019011112586793",28.84,11.70,0,326.42,346.56,14.9,12.4,0.088,282520.7,282520.7,140,0,0,0,L,1151911521,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683925,231975.00
10/30/2014 11:45,2,0.527,ACTIVE,208.99,334.84,60.006,1414683904,"274151322000095","019011112586793",29.26,11.30,0,328.52,346.86,15.6,13.1,0.097,301769.9,301769.9,139,0,0,0,L,1151911521,1,120.65,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683926,231976.00
10/30/2014 11:45,2,0.373,ACTIVE,212.83,414.49,60.006,1414683904,"274151322000068","019011112586793",39.04,15.30,0,333.93,449.35,14.7,12.3,0.080,220361.6,220361.6,141,0,0,0,L,1151911521,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683927,231977.00
10/30/2014 11:45,2,0.541,ACTIVE,211.93,339.04,60.012,1414683904,"274151322000054","019011112586793",28.77,11.70,0,328.82,346.86,15.7,13.3,0.102,288094.9,288094.9,139,0,0,0,L,1151911521,1,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414683928,231978.00
10/30/2014 12:00,1,0.747,ACTIVE,215.0,356.40,60.00,1414684804,"040051121000097","019011112586793",27.68,10,0.180,307.65,441.16,20.5,21.4,0.099,104952.6,104956.29999999,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414684807,231979.00
10/30/2014 12:00,1,0.804,ACTIVE,214.7,349.27,60.00,1414684804,"040051121000095","019011112586793",23.95,9,0.155,303.87,438.78,19.1,10.4,0.072,93510.8,93513.7,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414684808,231980.00
10/30/2014 12:00,1,0.497,ACTIVE,214.7,419.81,60.00,1414684804,"033051125000132","019011112586793",36.07,9,0.133,309.76,441.19,17.8,14.5,0.034,91113.2,91116.3,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414684809,231981.00
10/30/2014 12:00,1,0.481,ACTIVE,214.8,405.53,60.00,1414684804,"033051125000135","019011112586793",36.13,10,0.133,310.29,442.12,17.3,13.3,0.005,88441.199999964,88444.299999964,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414684811,231982.00
10/30/2014 12:00,1,0.775,ACTIVE,214.9,376.69,60.00,1414684804,"040051121000116","019011112586793",27.02,9,0.149,306.78,440.37,20.8,13.2,0.036,103323.19999998,103326.79999998,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414684812,231983.00
10/30/2014 12:00,1,0.777,ACTIVE,215.0,331.53,60.00,1414684804,"040051121000068","019011112586793",23.67,9,0.153,310.10,439.95,18.3,17.8,0.226,94950.2,94953.3,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414684813,231984.00
10/30/2014 12:00,1,0.557,ACTIVE,214.8,332.33,60.00,1414684804,"033051125000118","019011112586793",40.73,9,0.201,312.59,443.35,22.5,18.2,0.251,117631.00000008,117635.20000007,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414684815,231985.00
10/30/2014 12:00,1,0.570,ACTIVE,214.5,364.76,60.03,1414684804,"033051125000150","019011112586793",41.24,9,0.208,310.36,442.08,23.4,19.7,0.081,116713.19999995,116717.39999995,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414684816,231986.00
10/30/2014 12:00,1,0.753,ACTIVE,214.9,411.03,60.00,1414684804,"040051121000185","019011112586793",25.05,9,0.138,306.17,439.45,18.7,14.4,0.053,105096.49999991,105099.49999991,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414684817,231987.00
10/30/2014 12:00,1,0.732,ACTIVE,215.3,380.58,60.00,1414684804,"040051121000195","019011112586793",25.78,9,0.148,310.44,441.74,18.7,12.0,0.030,103542.90000005,103546.2,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414684818,231988.00
10/30/2014 12:00,2,0.799,ACTIVE,213.74,340.85,59.996,1414684804,"274151322000083","019011112586793",30.04,12.30,0,319.21,350.17,24.3,21.5,0.155,289993.5,289993.5,141,0,0,0,L,1151911521,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414684819,231989.00
10/30/2014 12:00,2,0.826,ACTIVE,214.19,339.34,59.996,1414684804,"274151322000076","019011112586793",30.55,12.00,0,322.81,350.77,25.6,22.8,0.168,304437.9,304437.9,140,0,0,0,L,1151911521,1,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414684820,231990.00
10/30/2014 12:00,2,0.537,ACTIVE,213.51,425.61,59.996,1414684804,"274151322000094","019011112586793",40.24,14.00,0,331.23,443.64,21.8,19.1,0.133,221878.6,221878.6,142,0,0,0,L,1151911521,1,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414684821,231991.00
10/30/2014 12:00,2,0.820,ACTIVE,213.51,337.84,59.969,1414684804,"274151322000052","019011112586793",30.16,12.70,0,318.91,350.17,25.1,22.3,0.150,291471.4,291471.4,140,0,0,0,L,1151911521,1,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414684822,231992.00
10/30/2014 12:00,2,0.797,ACTIVE,213.96,338.74,59.990,1414684804,"274151322000085","019011112586793",30.32,11.30,0,320.41,349.56,24.5,21.7,0.150,290847.4,290847.4,141,0,0,0,L,1151911521,1,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414684823,231993.00
10/30/2014 12:00,2,0.811,ACTIVE,213.96,343.25,59.990,1414684804,"274151322000087","019011112586793",29.30,15.80,0,319.81,349.26,24.1,21.3,0.150,276156.6,276156.6,141,0,0,0,L,1151911521,1,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414684824,231994.00
10/30/2014 12:00,2,0.785,ACTIVE,213.29,341.45,59.969,1414684804,"274151322000088","019011112586793",29.48,11.70,0,318.91,349.26,23.5,20.7,0.146,282525.4,282525.4,141,0,0,0,L,1151911521,1,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414684825,231995.00
10/30/2014 12:00,2,0.826,ACTIVE,213.96,342.05,60.001,1414684804,"274151322000095","019011112586793",30.22,11.70,0,319.81,349.86,25.3,22.5,0.164,301774.9,301774.9,140,0,0,0,L,1151911521,1,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414684826,231996.00
10/30/2014 12:00,2,0.559,ACTIVE,214.41,427.11,59.990,1414684804,"274151322000068","019011112586793",40.04,15.30,0,330.33,450.26,22.6,19.9,0.137,220366.1,220366.1,142,0,0,0,L,1151911521,1,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414684827,231997.00
10/30/2014 12:00,2,0.814,ACTIVE,213.51,338.14,59.996,1414684804,"274151322000054","019011112586793",29.70,11.70,0,319.21,350.17,24.4,21.7,0.155,288099.8,288099.8,140,0,0,0,L,1151911521,1,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414684828,231998.00
10/30/2014 12:15,1,1.231,ACTIVE,214.6,350.96,60.00,1414685706,"040051121000097","019011112586793",27.77,10,0.207,316.65,442.87,34.0,33.1,0.229,104956.29999999,104961.1,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414685709,231999.00
10/30/2014 12:15,1,1.243,ACTIVE,214.7,331.84,60.03,1414685706,"040051121000095","019011112586793",24.61,9,0.209,315.63,438.40,30.4,24.0,0.315,93513.7,93517.6,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414685710,232000.00
10/30/2014 12:15,1,0.797,ACTIVE,214.9,394.34,60.03,1414685706,"033051125000132","019011112586793",37.03,10,0.190,320.65,443.48,29.3,25.5,0.071,91116.3,91120.6,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414685711,232001.00
10/30/2014 12:15,1,0.784,ACTIVE,213.8,359.58,60.00,1414685706,"033051125000135","019011112586793",36.86,10,0.252,321.61,442.54,28.7,33.9,0.184,88444.299999964,88448.299999964,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414685713,232002.00
10/30/2014 12:15,1,1.242,ACTIVE,214.5,360.37,60.00,1414685706,"040051121000116","019011112586793",27.47,9,0.214,314.07,442.49,33.9,25.9,0.158,103326.79999998,103331.59999998,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414685714,232003.00
10/30/2014 12:15,1,1.209,ACTIVE,215.1,386.86,60.00,1414685706,"040051121000068","019011112586793",24.99,9,0.215,321.61,441.75,30.0,29.5,0.050,94953.3,94957.5,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414685715,232004.00
10/30/2014 12:15,1,0.904,ACTIVE,214.5,395.36,60.00,1414685706,"033051125000118","019011112586793",41.40,10,0.222,319.00,444.47,37.2,29.5,0.087,117635.20000007,117640.90000012,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414685717,232005.00
10/30/2014 12:15,1,0.924,ACTIVE,214.6,331.31,60.03,1414685706,"033051125000150","019011112586793",41.44,10,0.244,318.00,443.53,38.1,29.9,0.283,116717.39999995,116723.09999995,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414685718,232006.00
10/30/2014 12:15,1,1.320,ACTIVE,214.5,386.30,60.00,1414685706,"040051121000185","019011112586793",19.88,9,0.212,316.07,439.96,26.1,21.1,0.040,105099.49999991,105103.49999991,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414685719,232007.00
10/30/2014 12:15,1,1.202,ACTIVE,214.7,366.27,60.03,1414685706,"040051121000195","019011112586793",26.67,10,0.194,320.32,443.22,31.9,28.2,0.194,103546.2,103550.7,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414685721,232008.00
10/30/2014 12:15,2,1.275,ACTIVE,213.96,343.55,60.043,1414685706,"274151322000083","019011112586793",30.71,12.70,0,329.73,356.78,39.6,36.3,0.274,289999.7,289999.7,142,0,0,0,L,1151911521,1,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414685722,232009.00
10/30/2014 12:15,2,1.324,ACTIVE,214.64,348.66,60.022,1414685706,"274151322000076","019011112586793",31.17,12.70,0,331.23,360.08,41.8,38.4,0.274,304444.4,304444.4,141,0,0,0,L,1151911521,1,122.91,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414685723,232010.00
10/30/2014 12:15,2,0.889,ACTIVE,213.74,428.61,59.996,1414685706,"274151322000094","019011112586793",40.18,14.30,0,334.84,454.16,36.2,33.0,0.243,221884.1,221884.1,143,0,0,0,L,1151911521,1,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414685724,232011.00
10/30/2014 12:15,2,1.318,ACTIVE,213.74,342.05,60.012,1414685706,"274151322000052","019011112586793",30.38,13.00,0,330.33,357.38,40.6,37.3,0.270,291477.8,291477.8,141,0,0,0,L,1151911521,1,122.23,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414685724,232012.00
10/30/2014 12:15,2,1.299,ACTIVE,214.19,348.96,60.022,1414685706,"274151322000085","019011112586793",30.43,12.00,0,330.93,357.08,40.1,36.8,0.265,290853.6,290853.6,142,0,0,0,L,1151911521,1,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414685725,232013.00
10/30/2014 12:15,2,1.277,ACTIVE,213.74,347.16,60.001,1414685706,"274151322000087","019011112586793",30.30,16.30,0,329.43,357.08,39.2,35.9,0.256,276162.7,276162.7,142,0,0,0,L,1151911521,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414685726,232014.00
10/30/2014 12:15,2,1.271,ACTIVE,213.29,348.96,60.017,1414685706,"274151322000088","019011112586793",30.12,12.00,0,328.82,356.48,38.8,35.5,0.261,282531.3,282531.3,142,0,0,0,L,1151911521,1,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414685727,232015.00
10/30/2014 12:15,2,1.314,ACTIVE,213.74,341.45,60.006,1414685706,"274151322000095","019011112586793",30.75,12.00,0,330.03,356.78,40.9,37.6,0.278,301781.1,301781.1,141,0,0,0,L,1151911521,1,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414685728,232016.00
10/30/2014 12:15,2,0.859,ACTIVE,214.41,446.35,60.006,1414685706,"274151322000068","019011112586793",41.85,15.80,0,335.44,454.76,36.2,33.0,0.225,220371.8,220371.8,143,0,0,0,L,1151911521,1,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414685729,232017.00
10/30/2014 12:15,2,1.291,ACTIVE,213.74,342.05,60.012,1414685706,"274151322000054","019011112586793",30.57,12.30,0,329.73,357.08,40.0,36.7,0.265,288106.0,288106.0,141,0,0,0,L,1151911521,1,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414685730,232018.00
10/30/2014 12:30,1,0.985,ACTIVE,214.2,416.28,60.00,1414686604,"040051121000097","019011112586793",27.06,11,0.160,309.56,442.80,26.5,12.9,0.016,104961.1,104968.99999998,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414686607,232019.00
10/30/2014 12:30,1,0.998,ACTIVE,214.1,366.99,60.00,1414686604,"040051121000095","019011112586793",24.21,9,0.130,315.71,440.39,24.0,10.2,0.144,93517.6,93524.3,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414686608,232020.00
10/30/2014 12:30,1,0.628,ACTIVE,214.2,351.67,60.03,1414686604,"033051125000132","019011112586793",36.50,11,0.162,318.99,443.97,22.8,11.0,0.214,91120.6,91127.5,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414686609,232021.00
10/30/2014 12:30,1,0.607,ACTIVE,214.4,371.48,60.03,1414686604,"033051125000135","019011112586793",36.57,11,0.181,319.58,444.57,22.0,18.6,0.051,88448.299999964,88455.199999964,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414686611,232022.00
10/30/2014 12:30,1,0.970,ACTIVE,214.4,331.56,60.03,1414686604,"040051121000116","019011112586793",27.12,9,0.151,307.93,442.47,26.1,14.5,0.255,103331.59999998,103339.29999998,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414686612,232023.00
10/30/2014 12:30,1,0.939,ACTIVE,214.5,357.29,60.03,1414686604,"040051121000068","019011112586793",24.60,9,0.190,319.66,442.31,23.0,25.8,0.087,94957.5,94964.4,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414686613,232024.00
10/30/2014 12:30,1,0.694,ACTIVE,214.6,395.89,60.03,1414686604,"033051125000118","019011112586793",41.04,10,0.205,314.66,444.44,28.3,23.3,0.221,117640.90000012,117650.10000011,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414686614,232025.00
10/30/2014 12:30,1,0.706,ACTIVE,214.2,403.97,60.03,1414686604,"033051125000150","019011112586793",41.25,10,0.199,316.06,443.71,29.0,34.0,0.047,116723.09999995,116732.19999995,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414686616,232026.00
10/30/2014 12:30,1,0.858,ACTIVE,214.4,356.92,60.00,1414686604,"040051121000185","019011112586793",27.18,10,0.172,312.00,441.12,23.2,25.5,0.081,105103.49999991,105109.49999991,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414686617,232027.00
10/30/2014 12:30,1,0.898,ACTIVE,214.4,372.33,60.03,1414686604,"040051121000195","019011112586793",26.21,10,0.155,312.78,443.46,23.4,26.4,0.060,103550.7,103558.30000002,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414686618,232028.00
10/30/2014 12:30,2,1.031,ACTIVE,213.51,346.26,60.006,1414686604,"274151322000083","019011112586793",29.90,13.30,0,326.42,361.29,31.2,28.2,0.221,290009.4,290009.4,143,0,0,0,L,1151911521,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414686619,232029.00
10/30/2014 12:30,2,1.066,ACTIVE,214.19,345.96,60.001,1414686604,"274151322000076","019011112586793",30.53,13.30,0,330.63,365.19,33.0,29.9,0.221,304454.7,304454.7,142,0,0,0,L,1151911521,1,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414686620,232030.00
10/30/2014 12:30,2,0.701,ACTIVE,213.51,429.22,59.990,1414686604,"274151322000094","019011112586793",40.16,15.00,0,331.23,462.88,28.5,25.6,0.186,221892.8,221892.8,144,0,0,0,L,1151911521,1,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414686621,232031.00
10/30/2014 12:30,2,1.061,ACTIVE,213.29,344.15,60.006,1414686604,"274151322000052","019011112586793",29.90,13.70,0,327.32,361.89,32.1,29.1,0.217,291487.7,291487.7,142,0,0,0,L,1151911521,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414686622,232032.00
10/30/2014 12:30,2,1.035,ACTIVE,213.74,341.75,60.006,1414686604,"274151322000085","019011112586793",30.12,12.30,0,327.92,361.89,31.6,28.5,0.208,290863.5,290863.5,143,0,0,0,L,1151911521,1,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414686623,232033.00
10/30/2014 12:30,2,1.023,ACTIVE,213.51,343.85,60.006,1414686604,"274151322000087","019011112586793",29.76,17.30,0,321.61,360.99,30.8,27.8,0.208,276172.3,276172.3,143,0,0,0,L,1151911521,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414686624,232034.00
10/30/2014 12:30,2,1.010,ACTIVE,213.29,343.55,60.006,1414686604,"274151322000088","019011112586793",29.64,12.70,0,324.32,360.99,30.4,27.4,0.203,282540.8,282540.8,143,0,0,0,L,1151911521,1,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414686625,232035.00
10/30/2014 12:30,2,1.033,ACTIVE,213.74,340.85,60.012,1414686604,"274151322000095","019011112586793",30.61,12.70,0,329.43,362.79,32.1,29.0,0.217,301791.1,301791.1,142,0,0,0,L,1151911521,1,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414686626,232036.00
10/30/2014 12:30,2,0.691,ACTIVE,214.19,439.13,60.012,1414686604,"274151322000068","019011112586793",41.21,16.30,0,331.23,464.98,29.1,26.2,0.181,220380.7,220380.7,144,0,0,0,L,1151911521,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414686627,232037.00
10/30/2014 12:30,2,1.039,ACTIVE,213.29,345.06,60.012,1414686604,"274151322000054","019011112586793",29.84,12.70,0,326.42,362.19,31.4,28.4,0.208,288115.8,288115.8,142,0,0,0,L,1151911521,1,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414686628,232038.00
10/30/2014 12:45,1,0.800,ACTIVE,213.8,331.21,60.03,1414687504,"040051121000097","019011112586793",27.34,11,0.175,318.54,441.20,21.7,27.0,0.299,104968.99999998,104973.69999997,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414687506,232039.00
10/30/2014 12:45,1,0.837,ACTIVE,213.2,407.69,60.03,1414687504,"040051121000095","019011112586793",24.07,9,0.146,316.43,438.55,20.0,15.0,0.003,93524.3,93528.3,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414687508,232040.00
10/30/2014 12:45,1,0.516,ACTIVE,213.5,409.04,60.03,1414687504,"033051125000132","019011112586793",36.44,10,0.152,319.46,441.88,18.7,14.4,0.006,91127.5,91131.5,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414687510,232041.00
10/30/2014 12:45,1,0.502,ACTIVE,213.3,375.35,60.03,1414687504,"033051125000135","019011112586793",36.18,11,0.140,321.11,442.72,18.1,15.2,0.030,88455.199999964,88459.099999964,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414687511,232042.00
10/30/2014 12:45,1,0.815,ACTIVE,213.4,334.33,60.03,1414687504,"040051121000116","019011112586793",26.69,9,0.191,313.21,440.20,21.6,23.1,0.249,103339.29999998,103343.89999998,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414687512,232043.00
10/30/2014 12:45,1,0.794,ACTIVE,213.9,362.14,60.03,1414687504,"040051121000068","019011112586793",24.11,9,0.144,319.20,440.36,19.0,20.9,0.057,94964.4,94968.2,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414687514,232044.00
10/30/2014 12:45,1,0.576,ACTIVE,213.5,408.10,60.03,1414687504,"033051125000118","019011112586793",40.80,10,0.138,317.64,444.47,23.4,22.1,0.016,117650.10000011,117655.40000012,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414687515,232045.00
10/30/2014 12:45,1,0.595,ACTIVE,213.3,331.76,60.03,1414687504,"033051125000150","019011112586793",40.73,10,0.172,318.35,443.74,24.1,16.0,0.243,116732.19999995,116737.59999995,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414687516,232046.00
10/30/2014 12:45,1,0.750,ACTIVE,213.6,361.82,60.03,1414687504,"040051121000185","019011112586793",25.91,10,0.138,316.23,439.95,19.3,12.8,0.051,105109.49999991,105113.29999991,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414687517,232047.00
10/30/2014 12:45,1,0.745,ACTIVE,213.7,406.92,60.00,1414687504,"040051121000195","019011112586793",25.96,10,0.150,317.75,441.71,19.2,12.7,0.008,103558.30000002,103562.60000003,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414687519,232048.00
10/30/2014 12:45,2,0.844,ACTIVE,212.61,337.24,60.006,1414687504,"274151322000083","019011112586793",29.96,13.00,0,329.43,352.57,25.6,22.8,0.172,290015.4,290015.4,144,0,0,0,L,1151911521,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414687520,232049.00
10/30/2014 12:45,2,0.869,ACTIVE,213.29,340.25,60.022,1414687504,"274151322000076","019011112586793",30.57,13.00,0,329.73,355.88,27.0,24.1,0.190,304461.0,304461.0,143,0,0,0,L,1151911521,1,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414687520,232050.00
10/30/2014 12:45,2,0.562,ACTIVE,212.61,427.11,60.022,1414687504,"274151322000094","019011112586793",40.43,14.70,0,329.13,452.36,23.1,20.4,0.150,221898.2,221898.2,145,0,0,0,L,1151911521,1,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414687522,232051.00
10/30/2014 12:45,2,0.871,ACTIVE,212.61,341.45,60.049,1414687504,"274151322000052","019011112586793",29.98,13.30,0,329.43,353.17,26.4,23.6,0.172,291493.9,291493.9,143,0,0,0,L,1151911521,1,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414687522,232052.00
10/30/2014 12:45,2,0.846,ACTIVE,213.06,339.65,60.043,1414687504,"274151322000085","019011112586793",30.24,12.00,0,329.43,352.57,25.9,23.1,0.168,290869.5,290869.5,144,0,0,0,L,1151911521,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414687523,232053.00
10/30/2014 12:45,2,0.842,ACTIVE,212.61,342.65,60.022,1414687504,"274151322000087","019011112586793",29.70,17.30,0,328.52,352.57,25.4,22.5,0.155,276178.2,276178.2,144,0,0,0,L,1151911521,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414687524,232054.00
10/30/2014 12:45,2,0.834,ACTIVE,212.38,335.74,60.022,1414687504,"274151322000088","019011112586793",29.30,12.70,0,327.92,352.27,24.8,22.0,0.141,282546.5,282546.5,144,0,0,0,L,1151911521,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414687525,232055.00
10/30/2014 12:45,2,0.850,ACTIVE,212.83,338.44,60.022,1414687504,"274151322000095","019011112586793",30.49,12.30,0,329.73,355.28,26.3,23.4,0.164,301797.3,301797.3,143,0,0,0,L,1151911521,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414687526,232056.00
10/30/2014 12:45,2,0.582,ACTIVE,213.29,427.11,60.022,1414687504,"274151322000068","019011112586793",40.33,16.00,0,330.03,455.97,23.8,21.1,0.150,220386.2,220386.2,145,0,0,0,L,1151911521,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414687527,232057.00
10/30/2014 12:45,2,0.848,ACTIVE,212.61,337.24,60.022,1414687504,"274151322000054","019011112586793",30.08,12.70,0,328.82,353.17,25.8,23.0,0.159,288121.8,288121.8,143,0,0,0,L,1151911521,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414687528,232058.00
10/30/2014 13:00,1,0.982,ACTIVE,214.0,343.23,60.03,1414688405,"040051121000097","019011112586793",27.58,11,0.190,318.64,443.03,26.9,17.9,0.223,104973.69999997,104978.90000002,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414688407,232059.00
10/30/2014 13:00,1,1.013,ACTIVE,213.9,393.84,60.00,1414688405,"040051121000095","019011112586793",24.21,9,0.165,315.44,438.44,24.4,10.7,0.017,93528.3,93532.6,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414688409,232060.00
10/30/2014 13:00,1,0.636,ACTIVE,214.9,338.77,60.03,1414688405,"033051125000132","019011112586793",36.74,10,0.174,317.84,441.80,23.2,19.4,0.215,91131.5,91136,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414688410,232061.00
10/30/2014 13:00,1,0.622,ACTIVE,214.5,390.94,60.00,1414688405,"033051125000135","019011112586793",36.41,10,0.136,321.01,442.67,22.5,20.7,0.027,88459.099999964,88463.499999964,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414688411,232062.00
10/30/2014 13:00,1,0.987,ACTIVE,214.1,339.23,60.00,1414688405,"040051121000116","019011112586793",27.36,9,0.217,313.52,442.62,26.8,20.5,0.227,103343.89999998,103348.99999998,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414688413,232063.00
10/30/2014 13:00,1,0.957,ACTIVE,214.4,368.62,60.03,1414688405,"040051121000068","019011112586793",24.87,9,0.168,319.48,440.35,23.6,20.2,0.059,94968.2,94972.8,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414688414,232064.00
10/30/2014 13:00,1,0.715,ACTIVE,214.1,384.65,60.03,1414688405,"033051125000118","019011112586793",41.09,10,0.235,320.11,444.47,29.2,35.8,0.102,117655.40000012,117661.50000008,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414688415,232065.00
10/30/2014 13:00,1,0.734,ACTIVE,214.1,376.09,60.00,1414688405,"033051125000150","019011112586793",41.10,10,0.146,318.16,443.77,30.0,27.7,0.258,116737.59999995,116743.79999995,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414688417,232066.00
10/30/2014 13:00,1,0.912,ACTIVE,214.6,410.57,60.03,1414688405,"040051121000185","019011112586793",26.66,9,0.134,317.62,439.71,24.2,13.9,0.024,105113.29999991,105117.59999991,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414688418,232067.00
10/30/2014 13:00,1,0.942,ACTIVE,215.1,365.50,60.03,1414688405,"040051121000195","019011112586793",26.20,10,0.178,319.87,443.06,24.5,20.9,0.223,103562.60000003,103567.60000003,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414688420,232068.00
10/30/2014 13:00,2,1.033,ACTIVE,213.51,344.15,59.985,1414688405,"274151322000083","019011112586793",30.24,13.00,0,327.92,356.48,31.6,28.6,0.221,290022.1,290022.1,146,0,0,0,L,1151911521,1,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414688421,232069.00
10/30/2014 13:00,2,1.066,ACTIVE,214.41,342.35,59.969,1414688405,"274151322000076","019011112586793",30.77,13.00,0,329.43,359.78,33.3,30.2,0.230,304468.1,304468.1,145,0,0,0,L,1151911521,1,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414688423,232070.00
10/30/2014 13:00,2,0.705,ACTIVE,213.51,431.32,59.990,1414688405,"274151322000094","019011112586793",40.35,14.30,0,330.63,457.77,29.0,26.0,0.190,221904.2,221904.2,147,0,0,0,L,1151911521,1,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414688424,232071.00
10/30/2014 13:00,2,1.051,ACTIVE,213.29,340.85,60.001,1414688405,"274151322000052","019011112586793",30.40,13.30,0,326.72,356.78,32.4,29.3,0.212,291500.8,291500.8,145,0,0,0,L,1151911521,1,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414688426,232072.00
10/30/2014 13:00,2,1.041,ACTIVE,213.74,345.36,60.001,1414688405,"274151322000085","019011112586793",30.40,12.00,0,328.22,356.78,32.1,29.0,0.217,290876.3,290876.3,146,0,0,0,L,1151911521,1,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414688427,232073.00
10/30/2014 13:00,2,1.031,ACTIVE,213.74,345.96,59.990,1414688405,"274151322000087","019011112586793",29.98,17.50,0,327.92,356.78,31.4,28.4,0.203,276184.9,276184.9,146,0,0,0,L,1151911521,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414688429,232074.00
10/30/2014 13:00,2,1.016,ACTIVE,213.06,346.56,60.001,1414688405,"274151322000088","019011112586793",29.82,12.30,0,326.72,356.18,30.7,27.7,0.194,282553.1,282553.1,146,0,0,0,L,1151911521,1,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414688430,232075.00
10/30/2014 13:00,2,1.045,ACTIVE,213.74,343.85,59.996,1414688405,"274151322000095","019011112586793",30.73,12.30,0,327.92,357.38,32.5,29.5,0.217,301804.2,301804.2,145,0,0,0,L,1151911521,1,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414688432,232076.00
10/30/2014 13:00,2,0.709,ACTIVE,214.41,436.13,60.001,1414688405,"274151322000068","019011112586793",40.81,16.00,0,331.23,461.68,29.0,26.1,0.181,220392.4,220392.4,147,0,0,0,L,1151911521,1,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414688434,232077.00
10/30/2014 13:00,2,1.037,ACTIVE,213.51,345.96,60.012,1414688405,"274151322000054","019011112586793",30.36,12.70,0,327.32,357.08,31.9,28.9,0.208,288128.6,288128.6,145,0,0,0,L,1151911521,1,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414688436,232078.00
10/30/2014 13:15,1,0.992,ACTIVE,214.3,393.76,60.00,1414689304,"040051121000097","019011112586793",27.46,11,0.171,317.06,443.06,27.1,15.2,0.041,104978.90000002,104985.99999998,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414689307,232079.00
10/30/2014 13:15,1,1.019,ACTIVE,214.6,360.26,60.00,1414689304,"040051121000095","019011112586793",24.32,9,0.176,316.05,440.25,24.6,26.7,0.070,93532.6,93538.4,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414689308,232080.00
10/30/2014 13:15,1,0.642,ACTIVE,214.7,361.26,60.03,1414689304,"033051125000132","019011112586793",36.71,10,0.175,319.09,443.98,23.4,26.9,0.094,91136,91142.1,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414689310,232081.00
10/30/2014 13:15,1,0.632,ACTIVE,214.6,406.49,60.00,1414689304,"033051125000135","019011112586793",36.38,10,0.149,319.80,444.39,22.9,11.1,0.014,88463.499999964,88469.399999964,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414689312,232082.00
10/30/2014 13:15,1,1.006,ACTIVE,214.2,362.35,60.03,1414689304,"040051121000116","019011112586793",27.20,9,0.216,314.22,442.38,27.2,25.0,0.114,103348.99999998,103355.99999998,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414689313,232083.00
10/30/2014 13:15,1,0.987,ACTIVE,214.7,345.71,60.00,1414689304,"040051121000068","019011112586793",24.53,9,0.199,319.17,442.38,24.1,26.5,0.153,94972.8,94978.9,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414689314,232084.00
10/30/2014 13:15,1,0.728,ACTIVE,214.1,341.19,60.00,1414689304,"033051125000118","019011112586793",41.09,10,0.212,318.92,444.45,29.8,29.1,0.203,117661.50000008,117669.6000001,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414689316,232085.00
10/30/2014 13:15,1,0.751,ACTIVE,214.7,435.26,60.03,1414689304,"033051125000150","019011112586793",41.04,10,0.231,320.30,443.80,30.6,30.9,0.016,116743.79999995,116751.89999995,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414689317,232086.00
10/30/2014 13:15,1,0.944,ACTIVE,214.5,392.66,60.03,1414689304,"040051121000185","019011112586793",26.41,9,0.145,317.76,439.95,24.8,21.8,0.025,105117.59999991,105122.79999991,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414689318,232087.00
10/30/2014 13:15,1,0.952,ACTIVE,214.8,370.46,60.00,1414689304,"040051121000195","019011112586793",26.56,10,0.213,319.97,443.47,25.1,32.2,0.088,103567.60000003,103574.19999999,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414689319,232088.00
10/30/2014 13:15,2,1.047,ACTIVE,214.19,339.95,60.006,1414689304,"274151322000083","019011112586793",30.00,13.00,0,332.13,358.88,31.8,28.8,0.221,290030.7,290030.7,147,0,0,0,L,1151911521,1,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414689320,232089.00
10/30/2014 13:15,2,1.074,ACTIVE,214.64,345.06,60.012,1414689304,"274151322000076","019011112586793",30.69,12.70,0,332.73,362.79,33.4,30.3,0.221,304477.2,304477.2,146,0,0,0,L,1151911521,1,122.46,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414689321,232090.00
10/30/2014 13:15,2,0.693,ACTIVE,213.96,430.42,60.001,1414689304,"274151322000094","019011112586793",40.57,14.30,0,330.93,461.38,28.7,25.8,0.190,221911.9,221911.9,148,0,0,0,L,1151911521,1,122.23,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414689322,232091.00
10/30/2014 13:15,2,1.064,ACTIVE,213.74,340.55,60.001,1414689304,"274151322000052","019011112586793",30.34,13.30,0,330.33,359.18,32.7,29.7,0.221,291509.6,291509.6,146,0,0,0,L,1151911521,1,122.01,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414689323,232092.00
10/30/2014 13:15,2,1.049,ACTIVE,214.19,339.65,59.996,1414689304,"274151322000085","019011112586793",30.16,12.00,0,332.13,359.18,32.1,29.0,0.212,290885.0,290885.0,147,0,0,0,L,1151911521,1,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414689324,232093.00
10/30/2014 13:15,2,1.023,ACTIVE,214.19,341.45,59.996,1414689304,"274151322000087","019011112586793",30.22,17.80,0,332.13,358.88,31.3,28.3,0.208,276193.4,276193.4,147,0,0,0,L,1151911521,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414689325,232094.00
10/30/2014 13:15,2,1.018,ACTIVE,213.51,342.65,60.033,1414689304,"274151322000088","019011112586793",29.96,12.30,0,332.13,358.58,30.9,27.9,0.199,282561.5,282561.5,147,0,0,0,L,1151911521,1,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414689326,232095.00
10/30/2014 13:15,2,1.061,ACTIVE,213.96,339.95,60.017,1414689304,"274151322000095","019011112586793",30.40,12.30,0,331.83,360.38,32.7,29.6,0.217,301813.1,301813.1,146,0,0,0,L,1151911521,1,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414689327,232096.00
