ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/30/2014 13:15,2,0.711,ACTIVE,214.64,432.52,59.996,1414689304,"274151322000068","019011112586793",40.59,15.80,0,333.93,462.28,29.7,26.7,0.186,220400.3,220400.3,148,0,0,0,L,1151911521,1,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414689328,232097.00
10/30/2014 13:15,2,1.045,ACTIVE,213.96,344.45,60.001,1414689304,"274151322000054","019011112586793",30.22,12.70,0,331.23,359.18,32.0,29.0,0.212,288137.3,288137.3,146,0,0,0,L,1151911521,1,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414689329,232098.00
10/30/2014 13:30,1,0.642,ACTIVE,214.7,401.09,60.00,1414690204,"040051121000097","019011112586793",27.19,10,0.129,320.14,442.18,17.3,13.7,0.004,104985.99999998,104989.1,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414690206,232099.00
10/30/2014 13:30,1,0.700,ACTIVE,214.1,319.98,60.00,1414690204,"040051121000095","019011112586793",23.52,9,0.105,316.46,438.61,16.4,13.4,0.240,93538.4,93541.1,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414690207,232100.00
10/30/2014 13:30,1,0.418,ACTIVE,214.9,380.58,60.00,1414690204,"033051125000132","019011112586793",36.05,10,0.149,318.63,441.52,15.0,15.2,0.012,91142.1,91144.9,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414690209,232101.00
10/30/2014 13:30,1,0.405,ACTIVE,214.8,366.13,60.00,1414690204,"033051125000135","019011112586793",35.78,10,0.143,320.77,442.47,14.4,11.8,0.030,88469.399999964,88472.199999964,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414690210,232102.00
10/30/2014 13:30,1,0.656,ACTIVE,214.5,360.15,60.00,1414690204,"040051121000116","019011112586793",26.81,9,0.152,313.95,440.26,17.5,16.6,0.054,103355.99999998,103358.99999998,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414690212,232103.00
10/30/2014 13:30,1,0.642,ACTIVE,215.1,329.41,60.00,1414690204,"040051121000068","019011112586793",24.07,9,0.093,320.47,440.36,15.3,4.0,0.236,94978.9,94981.7,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414690213,232104.00
10/30/2014 13:30,1,0.468,ACTIVE,214.9,387.41,60.03,1414690204,"033051125000118","019011112586793",40.08,9,0.158,317.15,444.03,18.6,23.2,0.191,117669.6000001,117673.40000011,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414690214,232105.00
10/30/2014 13:30,1,0.489,ACTIVE,215.0,372.25,60.00,1414690204,"033051125000150","019011112586793",40.04,9,0.153,321.72,443.63,19.5,14.1,0.049,116751.89999995,116755.59999995,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414690216,232106.00
10/30/2014 13:30,1,0.618,ALERT,214.8,387.98,60.03,1414690204,"040051121000185","019011112586793",25.29,9,0.137,317.65,439.74,15.5,13.0,0.005,105122.79999991,105125.49999991,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1414690217,232107.00
10/30/2014 13:30,1,0.600,ACTIVE,214.8,355.05,60.00,1414690204,"040051121000195","019011112586793",25.70,9,0.146,319.18,441.50,15.3,11.9,0.071,103574.19999999,103577.10000003,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414690218,232108.00
10/30/2014 13:30,2,0.686,ACTIVE,213.96,339.95,59.996,1414690204,"274151322000083","019011112586793",29.58,12.30,0,330.03,352.87,20.6,17.9,0.137,290035.1,290035.1,148,0,0,0,L,1151911521,1,122.23,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414690219,232109.00
10/30/2014 13:30,2,0.707,ACTIVE,214.19,342.95,60.001,1414690204,"274151322000076","019011112586793",30.24,12.30,0,330.33,355.58,21.6,19.0,0.137,304481.8,304481.8,147,0,0,0,L,1151911521,1,122.46,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414690220,232110.00
10/30/2014 13:30,2,0.436,ACTIVE,213.96,435.83,60.006,1414690204,"274151322000094","019011112586793",41.13,13.70,0,333.63,447.85,17.9,15.4,0.110,221915.7,221915.7,149,0,0,0,L,1151911521,1,122.23,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414690221,232111.00
10/30/2014 13:30,2,0.707,ACTIVE,213.74,342.65,60.006,1414690204,"274151322000052","019011112586793",29.80,13.00,0,328.52,353.17,21.4,18.7,0.141,291514.2,291514.2,147,0,0,0,L,1151911521,1,121.78,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414690222,232112.00
10/30/2014 13:30,2,0.688,ACTIVE,213.96,341.45,60.001,1414690204,"274151322000085","019011112586793",29.80,11.70,0,329.43,353.47,20.8,18.1,0.133,290889.4,290889.4,148,0,0,0,L,1151911521,1,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414690223,232113.00
10/30/2014 13:30,2,0.680,ACTIVE,213.96,341.15,59.996,1414690204,"274151322000087","019011112586793",29.68,17.50,0,329.43,352.87,20.4,17.8,0.133,276197.7,276197.7,148,0,0,0,L,1151911521,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414690224,232114.00
10/30/2014 13:30,2,0.660,ACTIVE,213.29,340.25,59.969,1414690204,"274151322000088","019011112586793",29.50,12.00,0,329.43,352.57,19.8,17.1,0.124,282565.6,282565.6,148,0,0,0,L,1151911521,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414690225,232115.00
10/30/2014 13:30,2,0.695,ACTIVE,213.74,342.95,60.001,1414690204,"274151322000095","019011112586793",29.90,11.70,0,329.43,353.17,21.1,18.4,0.133,301817.6,301817.6,147,0,0,0,L,1151911521,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414690226,232116.00
10/30/2014 13:30,2,0.469,ACTIVE,214.41,426.21,59.990,1414690204,"274151322000068","019011112586793",40.37,15.30,0,333.03,445.75,19.3,16.7,0.110,220404.3,220404.3,149,0,0,0,L,1151911521,1,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414690227,232117.00
10/30/2014 13:30,2,0.682,ACTIVE,213.74,342.95,59.996,1414690204,"274151322000054","019011112586793",30.02,12.30,0,328.82,352.87,20.8,18.1,0.137,288141.7,288141.7,147,0,0,0,L,1151911521,1,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414690228,232118.00
10/30/2014 13:45,1,0.874,ACTIVE,214.9,345.15,60.03,1414691104,"040051121000097","019011112586793",27.48,10,0.198,318.57,441.26,23.9,18.9,0.157,104989.1,104993.49999998,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414691107,232119.00
10/30/2014 13:45,1,0.905,ACTIVE,214.5,346.09,60.03,1414691104,"040051121000095","019011112586793",24.25,9,0.161,315.91,438.43,21.8,22.3,0.137,93541.1,93544.8,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414691110,232120.00
10/30/2014 13:45,1,0.566,ACTIVE,214.9,387.85,60.03,1414691104,"033051125000132","019011112586793",36.48,9,0.163,319.66,441.80,20.5,13.9,0.031,91144.9,91148.9,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414691112,232121.00
10/30/2014 13:45,1,0.551,ACTIVE,215.0,365.81,60.03,1414691104,"033051125000135","019011112586793",36.27,10,0.155,320.47,442.76,19.9,26.1,0.075,88472.199999964,88476.099999964,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414691114,232122.00
10/30/2014 13:45,1,0.881,ACTIVE,214.9,360.07,60.03,1414691104,"040051121000116","019011112586793",27.03,9,0.190,316.08,441.11,23.7,26.0,0.078,103358.99999998,103363.29999998,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414691116,232123.00
10/30/2014 13:45,1,0.859,ACTIVE,215.5,418.71,60.00,1414691104,"040051121000068","019011112586793",24.37,9,0.160,320.41,440.48,20.8,12.5,0.005,94981.7,94985.5,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414691118,232124.00
10/30/2014 13:45,1,0.631,ACTIVE,215.0,417.26,60.03,1414691104,"033051125000118","019011112586793",40.73,9,0.165,320.16,443.75,25.5,14.2,0.019,117673.40000011,117678.6000001,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414691120,232125.00
10/30/2014 13:45,1,0.650,ACTIVE,215.0,362.67,60.03,1414691104,"033051125000150","019011112586793",40.72,9,0.205,321.62,443.11,26.3,22.6,0.130,116755.59999995,116761.09999995,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414691121,232126.00
10/30/2014 13:45,1,0.818,ACTIVE,215.1,365.03,60.03,1414691104,"040051121000185","019011112586793",26.06,9,0.150,318.70,439.84,21.2,24.5,0.071,105125.49999991,105129.29999991,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414691123,232127.00
10/30/2014 13:45,1,0.819,ACTIVE,214.9,347.12,60.03,1414691104,"040051121000195","019011112586793",25.98,9,0.215,321.33,441.69,21.1,30.1,0.133,103577.10000003,103581.19999999,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414691125,232128.00
10/30/2014 13:45,2,0.926,ACTIVE,213.96,340.55,60.049,1414691104,"274151322000083","019011112586793",30.02,12.30,0,329.73,351.97,28.1,25.2,0.194,290040.9,290040.9,149,0,0,0,L,1151911521,1,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414691126,232129.00
10/30/2014 13:45,2,0.945,ACTIVE,214.64,339.04,60.006,1414691104,"274151322000076","019011112586793",30.99,12.30,0,330.33,353.77,29.6,26.7,0.186,304487.9,304487.9,148,0,0,0,L,1151911521,1,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414691127,232130.00
10/30/2014 13:45,2,0.607,ACTIVE,214.19,423.20,60.012,1414691104,"274151322000094","019011112586793",40.04,13.70,0,329.43,448.45,24.6,21.8,0.155,221921.1,221921.1,150,0,0,0,L,1151911521,1,122.23,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414691128,232131.00
10/30/2014 13:45,2,0.947,ACTIVE,214.19,342.35,59.985,1414691104,"274151322000052","019011112586793",30.18,12.70,0,328.52,352.87,29.0,26.1,0.190,291520.2,291520.2,148,0,0,0,L,1151911521,1,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414691129,232132.00
10/30/2014 13:45,2,0.928,ACTIVE,213.96,342.95,60.017,1414691104,"274151322000085","019011112586793",30.26,11.30,0,328.82,352.27,28.4,25.5,0.186,290895.3,290895.3,149,0,0,0,L,1151911521,1,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414691130,232133.00
10/30/2014 13:45,2,0.926,ACTIVE,214.19,341.75,60.054,1414691104,"274151322000087","019011112586793",29.74,17.50,0,331.83,352.57,27.8,24.9,0.181,276203.4,276203.4,149,0,0,0,L,1151911521,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414691131,232134.00
10/30/2014 13:45,2,0.906,ACTIVE,213.74,339.34,60.012,1414691104,"274151322000088","019011112586793",29.78,11.70,0,329.73,351.67,27.3,24.4,0.177,282571.2,282571.2,149,0,0,0,L,1151911521,1,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414691131,232135.00
10/30/2014 13:45,2,0.904,ACTIVE,213.96,339.34,60.017,1414691104,"274151322000095","019011112586793",30.38,11.70,0,329.43,352.57,27.8,24.9,0.186,301823.8,301823.8,148,0,0,0,L,1151911521,1,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414691132,232136.00
10/30/2014 13:45,2,0.643,ACTIVE,214.87,425.01,60.006,1414691104,"274151322000068","019011112586793",40.06,15.30,0,330.33,445.45,26.1,23.3,0.164,220409.7,220409.7,150,0,0,0,L,1151911521,1,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414691133,232137.00
10/30/2014 13:45,2,0.924,ACTIVE,213.96,343.55,60.012,1414691104,"274151322000054","019011112586793",30.28,12.00,0,328.82,352.27,28.3,25.4,0.186,288147.6,288147.6,148,0,0,0,L,1151911521,1,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414691135,232138.00
10/30/2014 14:00,1,0.991,ACTIVE,215.3,387.10,60.03,1414692004,"040051121000097","019011112586793",27.41,11,0.198,319.75,442.83,27.0,25.0,0.052,104993.49999998,104998.90000002,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692006,232139.00
10/30/2014 14:00,1,1.018,ACTIVE,214.7,347.27,60.03,1414692004,"040051121000095","019011112586793",24.19,9,0.194,316.20,438.24,24.5,17.7,0.120,93544.8,93549.2,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692007,232140.00
10/30/2014 14:00,1,0.637,ACTIVE,215.2,369.05,60.03,1414692004,"033051125000132","019011112586793",36.75,10,0.202,320.27,441.93,23.3,27.5,0.071,91148.9,91153.4,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692009,232141.00
10/30/2014 14:00,1,0.624,ACTIVE,215.0,338.98,60.03,1414692004,"033051125000135","019011112586793",36.38,10,0.156,321.83,442.16,22.6,28.1,0.194,88476.099999964,88480.499999964,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692010,232142.00
10/30/2014 14:00,1,1.003,ACTIVE,214.9,335.31,60.03,1414692004,"040051121000116","019011112586793",26.87,9,0.201,315.10,442.47,26.8,30.5,0.263,103363.29999998,103368.59999998,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692011,232143.00
10/30/2014 14:00,1,0.976,ACTIVE,215.3,406.38,60.03,1414692004,"040051121000068","019011112586793",24.36,9,0.136,319.02,440.48,23.6,20.5,0.012,94985.5,94990.1,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692012,232144.00
10/30/2014 14:00,1,0.712,ACTIVE,215.1,336.14,60.03,1414692004,"033051125000118","019011112586793",41.23,9,0.207,320.48,445.10,29.2,24.5,0.233,117678.6000001,117684.90000011,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692014,232145.00
10/30/2014 14:00,1,0.727,ACTIVE,215.2,359.93,60.03,1414692004,"033051125000150","019011112586793",41.37,9,0.190,321.98,443.59,29.9,28.5,0.165,116761.09999995,116767.39999995,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692015,232146.00
10/30/2014 14:00,1,0.963,ACTIVE,215.2,365.88,60.03,1414692004,"040051121000185","019011112586793",25.18,9,0.200,318.73,439.85,24.1,28.5,0.068,105129.29999991,105133.79999991,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692017,232147.00
10/30/2014 14:00,1,0.942,ACTIVE,215.7,340.27,60.00,1414692004,"040051121000195","019011112586793",26.15,10,0.214,320.29,443.03,24.5,20.4,0.238,103581.19999999,103586.19999999,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692018,232148.00
10/30/2014 14:00,2,1.035,ACTIVE,214.41,344.45,60.022,1414692004,"274151322000083","019011112586793",30.26,12.70,0,330.63,356.18,31.7,28.6,0.212,290047.7,290047.7,150,0,0,0,L,1151911521,1,122.91,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692019,232149.00
10/30/2014 14:00,2,1.068,ACTIVE,214.87,346.86,60.033,1414692004,"274151322000076","019011112586793",30.89,12.70,0,331.53,357.68,33.4,30.3,0.217,304495.1,304495.1,149,0,0,0,L,1151911521,1,123.14,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692020,232150.00
10/30/2014 14:00,2,0.713,ACTIVE,214.19,423.81,60.017,1414692004,"274151322000094","019011112586793",40.00,14.00,0,331.53,452.66,28.6,25.7,0.190,221927.0,221927.0,151,0,0,0,L,1151911521,1,122.46,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692021,232151.00
10/30/2014 14:00,2,1.066,ACTIVE,214.41,345.36,60.017,1414692004,"274151322000052","019011112586793",30.22,13.00,0,329.43,356.78,32.6,29.6,0.221,291527.2,291527.2,149,0,0,0,L,1151911521,1,122.23,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692022,232152.00
10/30/2014 14:00,2,1.049,ACTIVE,214.64,342.05,60.012,1414692004,"274151322000085","019011112586793",30.24,11.70,0,330.33,356.18,32.1,29.0,0.212,290902.2,290902.2,150,0,0,0,L,1151911521,1,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692023,232153.00
10/30/2014 14:00,2,1.041,ACTIVE,214.41,342.95,60.017,1414692004,"274151322000087","019011112586793",29.76,17.50,0,330.33,356.78,31.4,28.4,0.212,276210.2,276210.2,150,0,0,0,L,1151911521,1,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692024,232154.00
10/30/2014 14:00,2,1.021,ACTIVE,213.96,341.75,60.001,1414692004,"274151322000088","019011112586793",29.84,12.00,0,329.43,355.88,30.9,27.9,0.199,282577.8,282577.8,150,0,0,0,L,1151911521,1,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692025,232155.00
10/30/2014 14:00,2,1.025,ACTIVE,214.41,346.86,60.012,1414692004,"274151322000095","019011112586793",30.91,12.00,0,330.33,356.48,32.0,29.0,0.217,301830.7,301830.7,149,0,0,0,L,1151911521,1,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692025,232156.00
10/30/2014 14:00,2,0.723,ACTIVE,215.09,431.92,60.017,1414692004,"274151322000068","019011112586793",40.30,15.50,0,332.13,458.07,29.5,26.6,0.181,220415.9,220415.9,151,0,0,0,L,1151911521,1,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692026,232157.00
10/30/2014 14:00,2,1.047,ACTIVE,214.19,347.46,60.012,1414692004,"274151322000054","019011112586793",30.16,12.30,0,329.73,356.48,32.0,29.0,0.217,288154.4,288154.4,149,0,0,0,L,1151911521,1,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692027,232158.00
10/30/2014 14:15,1,0.784,ACTIVE,215.1,405.51,60.00,1414692904,"040051121000097","019011112586793",27.38,11,0.163,320.33,441.28,21.3,16.8,0.012,104998.90000002,105003.49999998,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692906,232159.00
10/30/2014 14:15,1,0.823,ACTIVE,214.7,373.13,60.00,1414692904,"040051121000095","019011112586793",24.11,9,0.140,315.37,438.50,19.7,13.9,0.142,93549.2,93553,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692908,232160.00
10/30/2014 14:15,1,0.516,ACTIVE,215.1,389.07,60.00,1414692904,"033051125000132","019011112586793",35.88,10,0.151,319.17,441.78,18.4,15.4,0.016,91153.4,91157.5,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692909,232161.00
10/30/2014 14:15,1,0.492,ACTIVE,215.0,418.70,60.00,1414692904,"033051125000135","019011112586793",36.45,10,0.146,322.27,442.61,17.8,14.0,0.002,88480.499999964,88484.399999964,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692911,232162.00
10/30/2014 14:15,1,0.804,ACTIVE,214.7,350.73,60.03,1414692904,"040051121000116","019011112586793",26.79,9,0.190,314.69,440.38,21.4,22.5,0.248,103368.59999998,103372.99999998,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692912,232163.00
10/30/2014 14:15,1,0.786,ACTIVE,215.3,377.06,60.03,1414692904,"040051121000068","019011112586793",24.10,9,0.140,320.57,440.39,18.8,14.0,0.027,94990.1,94994,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692913,232164.00
10/30/2014 14:15,1,0.577,ACTIVE,215.0,334.84,60.00,1414692904,"033051125000118","019011112586793",40.12,10,0.201,319.92,444.25,23.0,12.8,0.238,117684.90000011,117690.30000009,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692914,232165.00
10/30/2014 14:15,1,0.590,ACTIVE,215.1,395.95,60.03,1414692904,"033051125000150","019011112586793",40.65,10,0.138,320.29,443.38,23.8,21.2,0.026,116767.39999995,116772.69999995,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692916,232166.00
10/30/2014 14:15,1,0.743,ACTIVE,215.2,364.98,60.00,1414692904,"040051121000185","019011112586793",25.97,9,0.143,317.83,439.61,19.2,10.9,0.046,105133.79999991,105137.49999991,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692917,232167.00
10/30/2014 14:15,1,0.751,ACTIVE,215.2,342.30,60.00,1414692904,"040051121000195","019011112586793",25.65,10,0.154,320.37,441.69,19.1,23.2,0.187,103586.19999999,103590.30000001,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692919,232168.00
10/30/2014 14:15,2,0.820,ACTIVE,214.19,341.15,59.990,1414692904,"274151322000083","019011112586793",29.98,12.70,0,328.82,354.07,24.9,22.1,0.172,290053.7,290053.7,151,0,0,0,L,1151911521,1,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692920,232169.00
10/30/2014 14:15,2,0.861,ACTIVE,214.87,340.85,59.985,1414692904,"274151322000076","019011112586793",30.36,12.70,0,330.33,354.67,26.5,23.6,0.181,304501.4,304501.4,150,0,0,0,L,1151911521,1,122.68,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692921,232170.00
10/30/2014 14:15,2,0.562,ACTIVE,214.19,422.00,59.990,1414692904,"274151322000094","019011112586793",39.80,14.30,0,333.03,451.76,22.6,19.9,0.137,221932.3,221932.3,152,0,0,0,L,1151911521,1,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692922,232171.00
10/30/2014 14:15,2,0.861,ACTIVE,213.96,339.65,59.990,1414692904,"274151322000052","019011112586793",29.82,13.00,0,329.13,354.07,26.0,23.2,0.168,291533.3,291533.3,150,0,0,0,L,1151911521,1,122.01,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692922,232172.00
10/30/2014 14:15,2,0.844,ACTIVE,213.96,339.65,59.985,1414692904,"274151322000085","019011112586793",29.92,11.70,0,330.33,354.07,25.6,22.8,0.155,290908.1,290908.1,151,0,0,0,L,1151911521,1,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692923,232173.00
10/30/2014 14:15,2,0.830,ACTIVE,213.96,342.65,59.990,1414692904,"274151322000087","019011112586793",29.74,17.50,0,329.43,353.77,25.0,22.2,0.159,276216.0,276216.0,151,0,0,0,L,1151911521,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692924,232174.00
10/30/2014 14:15,2,0.799,ACTIVE,213.74,342.95,59.996,1414692904,"274151322000088","019011112586793",30.14,12.00,0,328.22,353.47,24.4,21.6,0.159,282583.5,282583.5,151,0,0,0,L,1151911521,1,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692925,232175.00
10/30/2014 14:15,2,0.828,ACTIVE,214.19,343.55,60.022,1414692904,"274151322000095","019011112586793",30.38,12.00,0,329.73,354.07,25.5,22.7,0.168,301836.8,301836.8,150,0,0,0,L,1151911521,1,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692926,232176.00
10/30/2014 14:15,2,0.568,ACTIVE,214.64,431.92,59.985,1414692904,"274151322000068","019011112586793",40.73,15.80,0,333.63,453.86,23.4,20.7,0.137,220421.4,220421.4,152,0,0,0,L,1151911521,1,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692927,232177.00
10/30/2014 14:15,2,0.830,ACTIVE,213.96,342.95,59.990,1414692904,"274151322000054","019011112586793",30.28,12.30,0,328.52,354.07,25.5,22.7,0.164,288160.4,288160.4,150,0,0,0,L,1151911521,1,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414692928,232178.00
10/30/2014 14:30,1,0.586,ACTIVE,215.3,395.00,60.03,1414693804,"040051121000097","019011112586793",26.77,10,0.144,320.95,440.66,15.6,11.3,0.004,105003.49999998,105006.79999999,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414693806,232179.00
10/30/2014 14:30,1,0.639,ACTIVE,215.3,324.64,60.03,1414693804,"040051121000095","019011112586793",23.43,9,0.089,318.26,437.93,14.9,10.8,0.254,93553,93555.7,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414693807,232180.00
10/30/2014 14:30,1,0.377,ACTIVE,216.2,357.88,60.03,1414693804,"033051125000132","019011112586793",35.90,9,0.130,321.42,441.27,13.4,12.4,0.040,91157.5,91160.3,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414693809,232181.00
10/30/2014 14:30,1,0.366,ACTIVE,215.7,387.75,60.03,1414693804,"033051125000135","019011112586793",35.44,10,0.153,323.47,442.32,12.9,12.7,0.005,88484.399999964,88487.299999964,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414693810,232182.00
10/30/2014 14:30,1,0.597,ACTIVE,215.3,365.61,60.07,1414693804,"040051121000116","019011112586793",26.59,9,0.137,315.49,439.50,15.8,14.4,0.026,103372.99999998,103376.29999998,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414693811,232183.00
10/30/2014 14:30,1,0.586,ACTIVE,216.1,339.53,60.03,1414693804,"040051121000068","019011112586793",23.78,9,0.135,320.70,439.94,13.8,11.4,0.156,94994,94996.8,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414693813,232184.00
10/30/2014 14:30,1,0.412,ACTIVE,215.8,338.73,60.03,1414693804,"033051125000118","019011112586793",40.84,9,0.151,319.51,443.37,16.7,19.2,0.190,117690.30000009,117694.30000009,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414693814,232185.00
10/30/2014 14:30,1,0.438,ACTIVE,215.6,390.53,60.03,1414693804,"033051125000150","019011112586793",40.37,9,0.140,321.61,442.43,17.5,10.7,0.098,116772.69999995,116776.69999995,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414693815,232186.00
10/30/2014 14:30,1,0.575,ACTIVE,215.8,400.08,60.03,1414693804,"040051121000185","019011112586793",24.40,9,0.136,320.03,439.34,13.9,13.3,0.001,105137.49999991,105140.39999991,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414693817,232187.00
10/30/2014 14:30,1,0.547,ACTIVE,215.6,362.44,60.03,1414693804,"040051121000195","019011112586793",25.16,9,0.132,320.87,441.17,13.7,10.1,0.033,103590.30000001,103593.40000003,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414693818,232188.00
10/30/2014 14:30,2,0.627,ACTIVE,214.64,338.44,60.028,1414693804,"274151322000083","019011112586793",29.26,12.70,0,328.82,349.26,18.6,16.0,0.124,290058.1,290058.1,152,0,0,0,L,1151911521,1,122.68,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414693819,232189.00
10/30/2014 14:30,2,0.639,ACTIVE,215.09,341.75,60.022,1414693804,"274151322000076","019011112586793",30.18,12.30,0,329.13,349.56,19.6,17.0,0.124,304506.2,304506.2,151,0,0,0,L,1151911521,1,122.91,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414693820,232190.00
10/30/2014 14:30,2,0.404,ACTIVE,214.64,428.91,60.038,1414693804,"274151322000094","019011112586793",40.41,14.00,0,332.13,446.05,16.6,14.1,0.102,221936.3,221936.3,153,0,0,0,L,1151911521,1,122.46,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414693821,232191.00
10/30/2014 14:30,2,0.643,ACTIVE,214.19,339.95,60.022,1414693804,"274151322000052","019011112586793",29.74,12.70,0,326.72,349.26,19.4,16.8,0.119,291538.0,291538.0,151,0,0,0,L,1151911521,1,122.23,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414693822,232192.00
10/30/2014 14:30,2,0.621,ACTIVE,214.64,338.44,60.054,1414693804,"274151322000085","019011112586793",29.70,11.30,0,329.13,348.66,18.7,16.1,0.115,290912.7,290912.7,152,0,0,0,L,1151911521,1,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414693823,232193.00
10/30/2014 14:30,2,0.617,ACTIVE,214.87,339.34,60.028,1414693804,"274151322000087","019011112586793",29.52,17.50,0,327.02,349.56,18.4,15.9,0.115,276220.5,276220.5,152,0,0,0,L,1151911521,1,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414693824,232194.00
10/30/2014 14:30,2,0.600,ACTIVE,214.19,339.04,60.028,1414693804,"274151322000088","019011112586793",29.20,12.00,0,327.92,348.36,17.8,15.2,0.115,282587.8,282587.8,152,0,0,0,L,1151911521,1,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414693825,232195.00
10/30/2014 14:30,2,0.621,ACTIVE,214.41,340.25,60.028,1414693804,"274151322000095","019011112586793",30.06,12.00,0,328.22,348.66,18.9,16.3,0.115,301841.3,301841.3,151,0,0,0,L,1151911521,1,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414693826,232196.00
10/30/2014 14:30,2,0.426,ACTIVE,215.09,424.71,60.028,1414693804,"274151322000068","019011112586793",40.08,15.50,0,333.33,448.45,17.4,14.9,0.102,220425.6,220425.6,153,0,0,0,L,1151911521,1,123.14,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414693827,232197.00
10/30/2014 14:30,2,0.623,ACTIVE,214.64,339.04,60.022,1414693804,"274151322000054","019011112586793",29.66,12.00,0,328.52,348.96,18.7,16.1,0.119,288165.0,288165.0,151,0,0,0,L,1151911521,1,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414693828,232198.00
10/30/2014 14:45,1,0.542,ACTIVE,214.4,420.88,60.03,1414694704,"040051121000097","019011112586793",26.90,10,0.094,320.81,440.49,14.5,13.8,0.000,105006.79999999,105009.79999999,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414694707,232199.00
10/30/2014 14:45,1,0.603,ACTIVE,214.3,336.13,60.03,1414694704,"040051121000095","019011112586793",23.39,9,0.128,314.91,437.39,14.0,13.8,0.093,93555.7,93558.2,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414694708,232200.00
10/30/2014 14:45,1,0.355,ACTIVE,215.0,330.06,60.03,1414694704,"033051125000132","019011112586793",35.77,9,0.099,320.35,440.86,12.6,14.1,0.238,91160.3,91162.9,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414694709,232201.00
10/30/2014 14:45,1,0.341,ACTIVE,214.2,356.20,60.03,1414694704,"033051125000135","019011112586793",35.44,9,0.132,321.43,441.79,12.0,12.8,0.031,88487.299999964,88489.799999964,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414694710,232202.00
10/30/2014 14:45,1,0.561,ACTIVE,214.2,373.44,60.03,1414694704,"040051121000116","019011112586793",26.52,9,0.158,315.67,439.56,14.8,14.9,0.013,103376.29999998,103379.09999998,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414694712,232203.00
10/30/2014 14:45,1,0.563,ACTIVE,214.3,364.81,60.03,1414694704,"040051121000068","019011112586793",23.18,9,0.132,321.82,439.53,13.0,10.5,0.016,94996.8,94999.3,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414694713,232204.00
10/30/2014 14:45,1,0.395,ACTIVE,213.7,403.94,60.03,1414694704,"033051125000118","019011112586793",39.97,9,0.156,321.13,442.35,15.7,15.0,0.005,117694.30000009,117697.80000009,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414694714,232205.00
10/30/2014 14:45,1,0.410,ACTIVE,214.2,400.62,60.03,1414694704,"033051125000150","019011112586793",40.60,9,0.162,321.50,441.26,16.5,8.6,0.117,116776.69999995,116780.29999995,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414694716,232206.00
10/30/2014 14:45,1,0.545,ACTIVE,214.3,356.53,60.03,1414694704,"040051121000185","019011112586793",24.31,9,0.129,319.42,438.95,13.1,10.6,0.026,105140.39999991,105142.79999991,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414694718,232207.00
10/30/2014 14:45,1,0.515,ACTIVE,214.3,364.13,60.03,1414694704,"040051121000195","019011112586793",25.08,9,0.139,322.63,441.13,12.8,14.7,0.026,103593.40000003,103595.99999999,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414694719,232208.00
10/30/2014 14:45,2,0.578,ACTIVE,213.74,340.25,60.022,1414694704,"274151322000083","019011112586793",29.52,12.30,0,327.92,346.86,17.3,14.8,0.110,290062.2,290062.2,153,0,0,0,L,1151911521,1,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414694720,232209.00
10/30/2014 14:45,2,0.598,ACTIVE,214.19,339.65,60.028,1414694704,"274151322000076","019011112586793",30.14,12.00,0,329.43,347.76,18.3,15.7,0.115,304510.4,304510.4,152,0,0,0,L,1151911521,1,122.68,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414694721,232210.00
10/30/2014 14:45,2,0.373,ACTIVE,213.51,428.31,60.022,1414694704,"274151322000094","019011112586793",40.43,14.00,0,331.53,448.45,15.4,12.9,0.084,221939.8,221939.8,154,0,0,0,L,1151911521,1,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414694722,232211.00
10/30/2014 14:45,2,0.604,ACTIVE,213.29,337.84,60.028,1414694704,"274151322000052","019011112586793",29.66,12.70,0,327.62,347.16,18.1,15.6,0.088,291542.2,291542.2,152,0,0,0,L,1151911521,1,121.78,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414694723,232212.00
10/30/2014 14:45,2,0.578,ACTIVE,213.74,338.14,60.022,1414694704,"274151322000085","019011112586793",29.84,11.30,0,328.22,347.16,17.5,15.0,0.102,290916.8,290916.8,153,0,0,0,L,1151911521,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414694724,232213.00
10/30/2014 14:45,2,0.582,ACTIVE,213.51,336.94,60.022,1414694704,"274151322000087","019011112586793",29.12,17.30,0,329.43,347.16,17.2,14.7,0.088,276224.5,276224.5,153,0,0,0,L,1151911521,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414694725,232214.00
10/30/2014 14:45,2,0.557,ACTIVE,213.29,339.65,60.017,1414694704,"274151322000088","019011112586793",29.30,11.70,0,328.52,346.26,16.5,14.0,0.106,282591.6,282591.6,153,0,0,0,L,1151911521,1,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414694726,232215.00
10/30/2014 14:45,2,0.578,ACTIVE,213.74,338.44,60.028,1414694704,"274151322000095","019011112586793",30.02,11.70,0,327.02,346.86,17.7,15.1,0.097,301845.4,301845.4,152,0,0,0,L,1151911521,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414694727,232216.00
10/30/2014 14:45,2,0.389,ACTIVE,214.19,433.12,60.022,1414694704,"274151322000068","019011112586793",40.83,15.30,0,333.03,449.05,16.0,13.5,0.088,220429.3,220429.3,154,0,0,0,L,1151911521,1,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414694728,232217.00
10/30/2014 14:45,2,0.594,ACTIVE,213.29,338.74,60.001,1414694704,"274151322000054","019011112586793",28.77,11.70,0,327.92,346.86,17.4,14.8,0.102,288169.0,288169.0,152,0,0,0,L,1151911521,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414694729,232218.00
10/30/2014 15:00,1,1.338,ACTIVE,213.9,333.10,60.07,1414695604,"040051121000097","019011112586793",27.98,10,0.227,318.32,442.81,37.2,37.2,0.289,105009.79999999,105014.79999999,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414695607,232219.00
10/30/2014 15:00,1,1.358,ACTIVE,214.0,362.17,60.03,1414695604,"040051121000095","019011112586793",24.50,9,0.203,316.43,440.00,33.1,29.9,0.187,93558.2,93562.4,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414695608,232220.00
10/30/2014 15:00,1,0.875,ACTIVE,214.9,335.80,60.07,1414695604,"033051125000132","019011112586793",36.89,10,0.192,319.21,443.81,32.1,25.4,0.232,91162.9,91167.3,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414695609,232221.00
10/30/2014 15:00,1,0.848,ACTIVE,214.5,335.29,60.03,1414695604,"033051125000135","019011112586793",37.25,10,0.198,320.46,444.62,31.4,31.4,0.235,88489.799999964,88494.099999964,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414695610,232222.00
10/30/2014 15:00,1,1.357,ACTIVE,214.4,331.61,60.07,1414695604,"040051121000116","019011112586793",27.56,9,0.230,313.96,442.55,37.2,36.5,0.281,103379.09999998,103383.99999998,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414695612,232223.00
10/30/2014 15:00,1,1.327,ACTIVE,214.7,341.21,60.07,1414695604,"040051121000068","019011112586793",24.94,9,0.201,318.34,442.23,32.9,32.9,0.213,94999.3,95003.6,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414695613,232224.00
10/30/2014 15:00,1,0.987,ACTIVE,214.9,354.01,60.03,1414695604,"033051125000118","019011112586793",41.53,9,0.255,321.87,444.59,40.8,42.8,0.285,117697.80000009,117703.80000009,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414695614,232225.00
10/30/2014 15:00,1,1.010,ACTIVE,214.6,353.63,60.07,1414695604,"033051125000150","019011112586793",41.42,9,0.268,320.96,443.49,41.6,41.7,0.287,116780.29999995,116786.19999995,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414695615,232226.00
10/30/2014 15:00,1,1.438,ACTIVE,214.8,339.37,60.07,1414695604,"040051121000185","019011112586793",20.06,9,0.161,318.81,439.66,28.7,18.8,0.274,105142.79999991,105146.99999991,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414695617,232227.00
10/30/2014 15:00,1,1.310,ACTIVE,214.8,368.72,60.03,1414695604,"040051121000195","019011112586793",26.99,9,0.219,317.90,443.33,35.2,35.1,0.201,103595.99999999,103600.8,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414695618,232228.00
10/30/2014 15:00,2,1.408,ACTIVE,213.51,340.55,60.033,1414695604,"274151322000083","019011112586793",30.40,12.70,0,328.52,357.68,43.4,39.9,0.305,290068.6,290068.6,154,0,0,0,L,1151911521,1,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414695619,232229.00
10/30/2014 15:00,2,1.441,ACTIVE,214.64,342.95,60.033,1414695604,"274151322000076","019011112586793",31.25,12.70,0,328.52,363.69,45.6,42.1,0.314,304517.2,304517.2,153,0,0,0,L,1151911521,1,122.46,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414695620,232230.00
10/30/2014 15:00,2,0.959,ACTIVE,213.51,431.32,60.028,1414695604,"274151322000094","019011112586793",40.71,14.30,0,327.02,451.76,39.3,36.0,0.270,221945.6,221945.6,155,0,0,0,L,1151911521,1,121.78,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414695621,232231.00
10/30/2014 15:00,2,1.432,ACTIVE,213.29,342.95,60.028,1414695604,"274151322000052","019011112586793",30.51,13.00,0,326.72,358.28,44.3,40.8,0.296,291548.9,291548.9,153,0,0,0,L,1151911521,1,121.78,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414695622,232232.00
10/30/2014 15:00,2,1.406,ACTIVE,213.51,339.34,60.028,1414695604,"274151322000085","019011112586793",30.75,11.70,0,328.52,357.98,43.8,40.3,0.292,290923.3,290923.3,154,0,0,0,L,1151911521,1,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414695623,232233.00
10/30/2014 15:00,2,1.402,ACTIVE,213.74,346.86,60.017,1414695604,"274151322000087","019011112586793",30.22,17.50,0,327.32,357.38,42.9,39.5,0.287,276230.9,276230.9,154,0,0,0,L,1151911521,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414695624,232234.00
10/30/2014 15:00,2,1.379,ACTIVE,212.83,349.86,60.033,1414695604,"274151322000088","019011112586793",30.36,12.00,0,327.32,357.08,42.4,39.0,0.292,282597.9,282597.9,154,0,0,0,L,1151911521,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414695625,232235.00
10/30/2014 15:00,2,1.418,ACTIVE,213.29,341.15,60.033,1414695604,"274151322000095","019011112586793",31.15,12.00,0,328.52,361.59,44.7,41.2,0.301,301852.1,301852.1,153,0,0,0,L,1151911521,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414695626,232236.00
10/30/2014 15:00,2,0.951,ACTIVE,214.19,436.13,60.033,1414695604,"274151322000068","019011112586793",41.23,15.50,0,332.13,456.57,39.5,36.2,0.247,220435.2,220435.2,155,0,0,0,L,1151911521,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414695627,232237.00
10/30/2014 15:00,2,1.416,ACTIVE,213.06,343.25,60.028,1414695604,"274151322000054","019011112586793",30.43,12.30,0,327.02,357.98,43.7,40.3,0.301,288175.5,288175.5,153,0,0,0,L,1151911521,1,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414695628,232238.00
10/30/2014 15:15,1,0.771,ACTIVE,214.2,334.45,60.03,1414696504,"040051121000097","019011112586793",26.99,11,0.189,318.39,443.25,20.7,23.4,0.262,105014.79999999,105021.29999999,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414696506,232239.00
10/30/2014 15:15,1,0.809,ACTIVE,213.9,370.53,60.03,1414696504,"040051121000095","019011112586793",23.93,9,0.132,315.79,440.71,19.2,13.4,0.155,93562.4,93567.8,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414696507,232240.00
10/30/2014 15:15,1,0.496,ACTIVE,214.5,381.84,60.03,1414696504,"033051125000132","019011112586793",36.31,10,0.144,319.81,444.01,17.9,14.5,0.020,91167.3,91172.8,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414696509,232241.00
10/30/2014 15:15,1,0.482,ACTIVE,213.5,331.06,60.03,1414696504,"033051125000135","019011112586793",36.24,11,0.153,320.23,444.58,17.3,20.8,0.230,88494.099999964,88499.599999964,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414696510,232242.00
10/30/2014 15:15,1,0.780,ACTIVE,213.7,385.49,60.03,1414696504,"040051121000116","019011112586793",26.89,9,0.159,314.23,442.77,20.8,16.4,0.023,103383.99999998,103390.29999998,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414696511,232243.00
