ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/30/2014 15:15,1,0.772,ACTIVE,214.6,375.82,60.03,1414696504,"040051121000068","019011112586793",23.93,9,0.140,318.61,442.54,18.4,11.5,0.142,95003.6,95009.2,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414696512,232244.00
10/30/2014 15:15,1,0.558,ACTIVE,214.1,383.54,60.03,1414696504,"033051125000118","019011112586793",40.67,10,0.165,320.83,444.68,22.6,21.1,0.038,117703.80000009,117711.30000009,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414696514,232245.00
10/30/2014 15:15,1,0.572,ACTIVE,213.8,413.32,60.03,1414696504,"033051125000150","019011112586793",41.13,10,0.137,319.10,443.62,23.4,21.5,0.029,116786.19999995,116793.59999995,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414696515,232246.00
10/30/2014 15:15,1,0.724,ACTIVE,213.9,374.21,60.03,1414696504,"040051121000185","019011112586793",25.97,10,0.144,317.46,439.78,18.7,11.3,0.160,105146.99999991,105151.79999991,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414696516,232247.00
10/30/2014 15:15,1,0.729,ACTIVE,214.2,418.34,60.03,1414696504,"040051121000195","019011112586793",25.81,10,0.151,319.53,443.52,18.7,13.8,0.003,103600.8,103606.69999998,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414696517,232248.00
10/30/2014 15:15,2,0.814,ACTIVE,213.51,340.25,60.049,1414696504,"274151322000083","019011112586793",29.60,13.00,0,328.52,358.28,24.4,21.6,0.168,290076.6,290076.6,155,0,0,0,L,1151911521,1,122.01,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414696518,232249.00
10/30/2014 15:15,2,0.828,ACTIVE,213.51,338.44,60.012,1414696504,"274151322000076","019011112586793",30.65,12.70,0,328.82,363.39,25.7,22.9,0.172,304525.7,304525.7,154,0,0,0,L,1151911521,1,122.23,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414696520,232250.00
10/30/2014 15:15,2,0.545,ACTIVE,213.29,427.11,60.033,1414696504,"274151322000094","019011112586793",40.10,14.70,0,327.02,465.58,22.1,19.4,0.146,221952.8,221952.8,156,0,0,0,L,1151911521,1,121.78,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414696521,232251.00
10/30/2014 15:15,2,0.818,ACTIVE,213.06,337.54,60.022,1414696504,"274151322000052","019011112586793",30.40,13.30,0,328.22,359.48,25.2,22.4,0.155,291557.1,291557.1,154,0,0,0,L,1151911521,1,121.55,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414696523,232252.00
10/30/2014 15:15,2,0.814,ACTIVE,213.29,339.04,60.033,1414696504,"274151322000085","019011112586793",29.92,12.00,0,328.22,357.98,24.7,21.9,0.146,290931.4,290931.4,155,0,0,0,L,1151911521,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414696524,232253.00
10/30/2014 15:15,2,0.809,ACTIVE,213.51,341.15,60.001,1414696504,"274151322000087","019011112586793",29.56,17.80,0,328.22,357.68,24.2,21.4,0.150,276238.8,276238.8,155,0,0,0,L,1151911521,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414696525,232254.00
10/30/2014 15:15,2,0.787,ACTIVE,212.83,339.95,60.022,1414696504,"274151322000088","019011112586793",29.58,12.30,0,328.52,357.98,23.6,20.9,0.146,282605.7,282605.7,155,0,0,0,L,1151911521,1,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414696526,232255.00
10/30/2014 15:15,2,0.809,ACTIVE,213.06,339.65,60.033,1414696504,"274151322000095","019011112586793",30.59,12.30,0,328.82,362.19,25.0,22.2,0.164,301860.3,301860.3,154,0,0,0,L,1151911521,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414696527,232256.00
10/30/2014 15:15,2,0.572,ACTIVE,213.74,419.60,60.028,1414696504,"274151322000068","019011112586793",39.40,16.00,0,329.13,464.98,22.8,20.1,0.133,220442.6,220442.6,156,0,0,0,L,1151911521,1,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414696528,232257.00
10/30/2014 15:15,2,0.812,ACTIVE,213.06,337.24,60.033,1414696504,"274151322000054","019011112586793",30.00,12.30,0,328.52,360.08,24.7,21.9,0.159,288183.6,288183.6,154,0,0,0,L,1151911521,1,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414696529,232258.00
10/30/2014 15:30,1,0.702,ACTIVE,215.3,378.84,60.03,1414697405,"040051121000097","019011112586793",27.33,11,0.162,318.86,441.20,19.1,11.7,0.194,105021.29999999,105025.29999999,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414697407,232259.00
10/30/2014 15:30,1,0.758,ACTIVE,214.9,400.65,60.03,1414697405,"040051121000095","019011112586793",23.69,9,0.150,317.21,437.74,17.8,12.6,0.003,93567.8,93571.2,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414697408,232260.00
10/30/2014 15:30,1,0.457,ACTIVE,214.6,376.17,60.03,1414697405,"033051125000132","019011112586793",36.35,10,0.162,319.48,441.38,16.5,22.5,0.162,91172.8,91176.4,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414697410,232261.00
10/30/2014 15:30,1,0.448,ACTIVE,215.1,431.15,60.03,1414697405,"033051125000135","019011112586793",35.72,10,0.155,321.19,442.05,15.9,16.3,0.000,88499.599999964,88503.099999964,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414697411,232262.00
10/30/2014 15:30,1,0.723,ACTIVE,214.6,338.52,60.03,1414697405,"040051121000116","019011112586793",26.61,9,0.144,314.42,440.64,19.1,22.1,0.225,103390.29999998,103394.49999998,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414697412,232263.00
10/30/2014 15:30,1,0.714,ACTIVE,214.8,390.52,60.03,1414697405,"040051121000068","019011112586793",23.72,9,0.044,320.10,439.80,16.8,4.5,0.189,95009.2,95012.7,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414697414,232264.00
10/30/2014 15:30,1,0.513,ACTIVE,214.8,380.51,60.03,1414697405,"033051125000118","019011112586793",40.42,10,0.127,322.93,443.14,20.6,16.9,0.231,117711.30000009,117716.20000007,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414697415,232265.00
10/30/2014 15:30,1,0.531,ACTIVE,214.4,348.56,60.03,1414697405,"033051125000150","019011112586793",40.41,10,0.206,318.92,442.34,21.3,21.8,0.124,116793.59999995,116798.49999995,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414697416,232266.00
10/30/2014 15:30,1,0.685,ACTIVE,214.9,432.18,60.07,1414697405,"040051121000185","019011112586793",24.88,9,0.085,319.02,439.01,16.9,12.4,0.011,105151.79999991,105155.49999991,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414697418,232267.00
10/30/2014 15:30,1,0.667,ACTIVE,214.5,400.60,60.03,1414697405,"040051121000195","019011112586793",25.49,10,0.129,321.62,441.60,16.9,13.7,0.005,103606.69999998,103610.69999998,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414697419,232268.00
10/30/2014 15:30,2,0.754,ACTIVE,214.19,340.85,60.022,1414697405,"274151322000083","019011112586793",29.54,13.00,0,326.72,349.86,22.6,19.9,0.155,290082.1,290082.1,156,0,0,0,L,1151911521,1,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414697420,232269.00
10/30/2014 15:30,2,0.777,ACTIVE,214.41,339.65,60.017,1414697405,"274151322000076","019011112586793",30.24,12.70,0,327.32,350.47,23.8,21.0,0.150,304531.5,304531.5,155,0,0,0,L,1151911521,1,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414697421,232270.00
10/30/2014 15:30,2,0.510,ACTIVE,213.96,418.39,60.017,1414697405,"274151322000094","019011112586793",39.46,14.70,0,333.33,443.04,20.4,17.8,0.133,221957.7,221957.7,157,0,0,0,L,1151911521,1,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414697422,232271.00
10/30/2014 15:30,2,0.773,ACTIVE,213.74,340.25,60.017,1414697405,"274151322000052","019011112586793",29.82,13.30,0,325.52,350.17,23.4,20.6,0.159,291562.8,291562.8,155,0,0,0,L,1151911521,1,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414697423,232272.00
10/30/2014 15:30,2,0.756,ACTIVE,213.96,338.74,60.022,1414697405,"274151322000085","019011112586793",29.92,12.00,0,327.02,349.56,22.9,20.2,0.146,290936.9,290936.9,156,0,0,0,L,1151911521,1,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414697424,232273.00
10/30/2014 15:30,2,0.748,ACTIVE,213.96,342.65,60.017,1414697405,"274151322000087","019011112586793",29.62,17.80,0,328.22,349.56,22.5,19.8,0.146,276244.2,276244.2,156,0,0,0,L,1151911521,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414697425,232274.00
10/30/2014 15:30,2,0.732,ACTIVE,213.51,341.75,60.017,1414697405,"274151322000088","019011112586793",29.34,12.30,0,327.62,348.96,21.8,19.1,0.141,282611.0,282611.0,156,0,0,0,L,1151911521,1,123.59,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414697426,232275.00
10/30/2014 15:30,2,0.758,ACTIVE,213.96,342.95,60.017,1414697405,"274151322000095","019011112586793",30.22,12.30,0,327.02,349.86,23.2,20.5,0.150,301866.0,301866.0,155,0,0,0,L,1151911521,1,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414697427,232276.00
10/30/2014 15:30,2,0.529,ACTIVE,214.41,419.90,60.022,1414697405,"274151322000068","019011112586793",39.34,15.80,0,334.24,446.05,21.1,18.5,0.124,220447.7,220447.7,157,0,0,0,L,1151911521,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414697428,232277.00
10/30/2014 15:30,2,0.754,ACTIVE,213.74,337.84,60.022,1414697405,"274151322000054","019011112586793",29.96,12.30,0,328.52,349.86,22.9,20.2,0.150,288189.1,288189.1,155,0,0,0,L,1151911521,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414697429,232278.00
10/30/2014 15:45,1,0.341,ACTIVE_NO_POWER,214.2,400.59,60.00,1414698304,"040051121000097","019011112586793",24.86,11,0.000,319.75,442.07,8.3,0.0,0.000,105025.29999999,105027.69999997,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414698307,232279.00
10/30/2014 15:45,1,0.396,ACTIVE_NO_POWER,214.3,398.96,60.03,1414698304,"040051121000095","019011112586793",22.67,9,0.000,316.57,437.50,8.8,0.0,0.000,93571.2,93573.1,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414698308,232280.00
10/30/2014 15:45,1,0.218,ACTIVE_NO_POWER,214.9,407.95,60.03,1414698304,"033051125000132","019011112586793",35.43,10,0.000,320.39,441.09,7.6,0.0,0.000,91176.4,91178.6,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414698309,232281.00
10/30/2014 15:45,1,0.212,ACTIVE_NO_POWER,214.5,407.50,60.00,1414698304,"033051125000135","019011112586793",33.98,11,0.000,321.47,441.84,7.1,0.0,0.000,88503.099999964,88505.299999964,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414698310,232282.00
10/30/2014 15:45,1,0.354,ACTIVE_NO_POWER,214.1,395.69,60.03,1414698304,"040051121000116","019011112586793",25.25,9,0.000,314.84,439.64,8.7,0.0,0.000,103394.49999998,103396.69999998,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414698312,232283.00
10/30/2014 15:45,1,0.349,ACTIVE_NO_POWER,214.5,378.29,60.03,1414698304,"040051121000068","019011112586793",22.57,9,0.000,319.18,440.40,7.7,0.0,0.000,95012.7,95014.6,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414698313,232284.00
10/30/2014 15:45,1,0.244,ACTIVE,214.6,370.18,60.00,1414698304,"033051125000118","019011112586793",39.45,10,0.138,319.89,444.61,9.6,12.8,0.006,117716.20000007,117719.10000011,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414698314,232285.00
10/30/2014 15:45,1,0.262,ACTIVE,214.2,335.10,60.03,1414698304,"033051125000150","019011112586793",39.78,10,0.092,316.79,445.24,10.3,11.3,0.232,116798.49999995,116801.49999995,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414698316,232286.00
10/30/2014 15:45,1,0.352,ACTIVE,214.2,340.04,60.03,1414698304,"040051121000185","019011112586793",23.11,10,0.135,319.18,438.75,8.1,14.1,0.039,105155.49999991,105157.29999991,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414698317,232287.00
10/30/2014 15:45,1,0.298,ACTIVE_NO_POWER,214.3,420.06,60.00,1414698304,"040051121000195","019011112586793",23.94,10,0.000,321.34,440.95,6.9,0.0,0.000,103610.69999998,103612.60000002,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414698318,232288.00
10/30/2014 15:45,2,0.379,ACTIVE,213.06,336.34,60.006,1414698304,"274151322000083","019011112586793",28.45,13.00,0,330.63,348.36,10.9,8.6,0.066,290085.4,290085.4,157,0,0,0,L,1151911521,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414698319,232289.00
10/30/2014 15:45,2,0.385,ACTIVE,213.96,338.74,60.012,1414698304,"274151322000076","019011112586793",29.62,12.70,0,331.23,348.66,11.5,9.2,0.066,304535.0,304535.0,156,0,0,0,L,1151911521,1,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414698320,232290.00
10/30/2014 15:45,2,0.244,ACTIVE,213.29,410.28,60.012,1414698304,"274151322000094","019011112586793",38.68,14.70,0,331.53,444.24,9.6,7.3,0.053,221960.6,221960.6,158,0,0,0,L,1151911521,1,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414698321,232291.00
10/30/2014 15:45,2,0.404,ACTIVE,213.06,336.04,60.038,1414698304,"274151322000052","019011112586793",28.45,13.30,0,329.73,348.36,11.6,9.3,0.066,291566.3,291566.3,156,0,0,0,L,1151911521,1,121.78,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414698322,232292.00
10/30/2014 15:45,2,0.379,ACTIVE,213.51,337.24,60.017,1414698304,"274151322000085","019011112586793",28.96,12.00,0,330.63,348.36,11.1,8.8,0.062,290940.3,290940.3,157,0,0,0,L,1151911521,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414698323,232293.00
10/30/2014 15:45,2,0.391,ACTIVE,213.29,335.44,60.033,1414698304,"274151322000087","019011112586793",27.83,17.50,0,330.33,348.06,11.1,8.8,0.062,276247.5,276247.5,157,0,0,0,L,1151911521,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414698324,232294.00
10/30/2014 15:45,2,0.365,ACTIVE,212.83,337.54,60.012,1414698304,"274151322000088","019011112586793",27.85,12.30,0,330.33,347.46,10.3,8.0,0.062,282614.1,282614.1,157,0,0,0,L,1151911521,1,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414698325,232295.00
10/30/2014 15:45,2,0.379,ACTIVE,213.29,336.64,60.012,1414698304,"274151322000095","019011112586793",28.84,12.30,0,330.93,348.36,11.1,8.8,0.062,301869.3,301869.3,156,0,0,0,L,1151911521,1,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414698326,232296.00
10/30/2014 15:45,2,0.260,ACTIVE,213.74,414.79,60.017,1414698304,"274151322000068","019011112586793",39.26,16.00,0,331.83,441.54,10.4,8.1,0.049,220450.8,220450.8,158,0,0,0,L,1151911521,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414698327,232297.00
10/30/2014 15:45,2,0.371,ACTIVE,213.06,337.54,60.006,1414698304,"274151322000054","019011112586793",29.28,12.70,0,330.03,348.06,11.0,8.7,0.066,288192.5,288192.5,156,0,0,0,L,1151911521,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414698329,232298.00
10/30/2014 16:00,1,0.687,ACTIVE,213.5,355.82,60.03,1414699204,"040051121000097","019011112586793",27.39,10,0.148,318.10,441.29,18.7,11.3,0.071,105027.69999997,105030.10000001,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414699206,232299.00
10/30/2014 16:00,1,0.740,ACTIVE,213.7,382.93,60.07,1414699204,"040051121000095","019011112586793",23.74,9,0.155,316.80,438.04,17.4,15.3,0.009,93573.1,93575.2,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414699208,232300.00
10/30/2014 16:00,1,0.446,ACTIVE,214.1,373.77,60.07,1414699204,"033051125000132","019011112586793",36.41,10,0.150,318.54,441.24,16.1,12.2,0.029,91178.6,91180.9,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414699209,232301.00
10/30/2014 16:00,1,0.439,ACTIVE,213.8,380.72,60.03,1414699204,"033051125000135","019011112586793",35.50,10,0.149,320.41,442.23,15.5,12.3,0.016,88505.299999964,88507.399999964,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414699210,232302.00
10/30/2014 16:00,1,0.701,ACTIVE,213.7,409.13,60.07,1414699204,"040051121000116","019011112586793",26.87,9,0.145,312.96,440.54,18.7,11.9,0.003,103396.69999998,103399.29999998,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414699211,232303.00
10/30/2014 16:00,1,0.692,ACTIVE,213.8,376.45,60.03,1414699204,"040051121000068","019011112586793",23.92,9,0.086,319.66,439.86,16.4,7.2,0.211,95014.6,95016.9,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414699213,232304.00
10/30/2014 16:00,1,0.501,ACTIVE,213.4,379.24,60.07,1414699204,"033051125000118","019011112586793",40.42,9,0.167,320.67,444.74,20.1,13.7,0.047,117719.10000011,117722.3000001,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414699214,232305.00
10/30/2014 16:00,1,0.516,ACTIVE,214.0,334.82,60.07,1414699204,"033051125000150","019011112586793",40.83,9,0.192,320.27,445.02,20.9,24.2,0.294,116801.49999995,116804.69999995,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414699216,232306.00
10/30/2014 16:00,1,0.677,ACTIVE,213.7,416.17,60.03,1414699204,"040051121000185","019011112586793",24.59,9,0.149,317.65,439.25,16.5,14.6,0.001,105157.29999991,105159.39999991,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414699217,232307.00
10/30/2014 16:00,1,0.645,ACTIVE,213.2,378.24,60.03,1414699204,"040051121000195","019011112586793",25.67,9,0.159,319.89,441.43,16.4,12.4,0.024,103612.60000002,103615,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414699218,232308.00
10/30/2014 16:00,2,0.725,ACTIVE,212.83,338.14,60.054,1414699204,"274151322000083","019011112586793",30.04,12.70,0,327.32,348.06,22.1,19.4,0.146,290089.1,290089.1,158,0,0,0,L,1151911521,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414699219,232309.00
10/30/2014 16:00,2,0.748,ACTIVE,213.51,340.55,60.043,1414699204,"274151322000076","019011112586793",30.69,12.70,0,329.13,348.66,23.2,20.5,0.150,304538.9,304538.9,157,0,0,0,L,1151911521,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414699220,232310.00
10/30/2014 16:00,2,0.496,ACTIVE,213.29,423.20,60.043,1414699204,"274151322000094","019011112586793",39.78,14.70,0,331.23,448.75,20.0,17.4,0.124,221963.8,221963.8,159,0,0,0,L,1151911521,1,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414699221,232311.00
10/30/2014 16:00,2,0.758,ACTIVE,212.38,336.64,60.043,1414699204,"274151322000052","019011112586793",29.90,13.00,0,327.32,347.76,22.9,20.2,0.150,291570.1,291570.1,157,0,0,0,L,1151911521,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414699222,232312.00
10/30/2014 16:00,2,0.734,ACTIVE,213.06,339.34,60.054,1414699204,"274151322000085","019011112586793",29.96,12.00,0,328.22,347.76,22.2,19.5,0.141,290944.0,290944.0,158,0,0,0,L,1151911521,1,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414699223,232313.00
10/30/2014 16:00,2,0.738,ACTIVE,213.06,336.04,60.054,1414699204,"274151322000087","019011112586793",29.30,17.50,0,327.92,347.76,21.9,19.2,0.133,276251.2,276251.2,158,0,0,0,L,1151911521,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414699224,232314.00
10/30/2014 16:00,2,0.709,ACTIVE,212.38,336.94,60.049,1414699204,"274151322000088","019011112586793",29.62,12.30,0,326.42,347.16,21.2,18.6,0.133,282617.6,282617.6,158,0,0,0,L,1151911521,1,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414699225,232315.00
10/30/2014 16:00,2,0.740,ACTIVE,213.06,340.85,60.049,1414699204,"274151322000095","019011112586793",30.12,12.30,0,326.42,348.06,22.6,19.9,0.141,301873.1,301873.1,157,0,0,0,L,1151911521,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414699226,232316.00
10/30/2014 16:00,2,0.506,ACTIVE,213.51,430.42,60.049,1414699204,"274151322000068","019011112586793",40.57,15.80,0,333.03,446.65,20.8,18.1,0.119,220454.1,220454.1,159,0,0,0,L,1151911521,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414699227,232317.00
10/30/2014 16:00,2,0.729,ACTIVE,212.83,340.85,60.049,1414699204,"274151322000054","019011112586793",30.10,12.30,0,328.22,347.46,22.2,19.5,0.146,288196.2,288196.2,157,0,0,0,L,1151911521,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414699227,232318.00
10/30/2014 16:15,1,0.542,ACTIVE,213.0,357.90,60.03,1414700104,"040051121000097","019011112586793",26.83,10,0.158,317.12,441.81,14.4,12.3,0.041,105030.10000001,105032.69999997,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414700107,232319.00
10/30/2014 16:15,1,0.605,ACTIVE,212.5,323.36,60.03,1414700104,"040051121000095","019011112586793",23.22,9,0.153,315.66,437.49,13.9,10.1,0.265,93575.2,93577.4,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414700108,232320.00
10/30/2014 16:15,1,0.352,ACTIVE_NO_POWER,212.6,381.60,60.03,1414700104,"033051125000132","019011112586793",35.78,9,0.100,317.08,440.91,12.5,0.0,0.180,91180.9,91183.2,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414700109,232321.00
10/30/2014 16:15,1,0.338,ACTIVE,213.0,328.35,60.00,1414700104,"033051125000135","019011112586793",35.65,10,0.141,320.35,441.64,11.9,8.9,0.234,88507.399999964,88509.699999964,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414700111,232322.00
10/30/2014 16:15,1,0.556,ACTIVE,212.5,342.29,60.03,1414700104,"040051121000116","019011112586793",26.57,9,0.157,312.95,439.37,14.7,12.7,0.097,103399.29999998,103401.79999998,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414700112,232323.00
10/30/2014 16:15,1,0.553,ACTIVE_NO_POWER,213.1,377.50,60.03,1414700104,"040051121000068","019011112586793",23.38,9,0.000,318.99,439.62,12.8,0.0,0.180,95016.9,95019,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414700113,232324.00
10/30/2014 16:15,1,0.389,ACTIVE,212.6,392.12,60.00,1414700104,"033051125000118","019011112586793",40.20,9,0.163,316.42,442.53,15.5,12.4,0.008,117722.3000001,117725.40000012,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414700115,232325.00
10/30/2014 16:15,1,0.405,ACTIVE,213.1,411.31,60.03,1414700104,"033051125000150","019011112586793",40.65,9,0.156,319.85,441.06,16.3,15.5,0.002,116804.69999995,116807.89999995,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414700116,232326.00
10/30/2014 16:15,1,0.532,ACTIVE,213.0,327.14,60.03,1414700104,"040051121000185","019011112586793",24.36,9,0.108,316.15,438.98,12.9,10.7,0.249,105159.39999991,105161.49999991,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414700117,232327.00
10/30/2014 16:15,1,0.504,ACTIVE,212.9,409.07,60.03,1414700104,"040051121000195","019011112586793",25.12,9,0.057,318.73,441.31,12.6,6.3,0.000,103615,103617.40000004,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414700119,232328.00
10/30/2014 16:15,2,0.578,ACTIVE,211.70,337.24,60.006,1414700104,"274151322000083","019011112586793",29.46,12.70,0,330.03,346.86,17.2,14.7,0.119,290092.6,290092.6,159,0,0,0,L,1151911521,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414700120,232329.00
10/30/2014 16:15,2,0.594,ACTIVE,212.61,337.24,60.006,1414700104,"274151322000076","019011112586793",30.22,12.30,0,330.93,346.86,18.1,15.6,0.119,304542.7,304542.7,158,0,0,0,L,1151911521,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414700121,232330.00
10/30/2014 16:15,2,0.383,ACTIVE,211.93,420.20,60.028,1414700104,"274151322000094","019011112586793",39.52,14.30,0,332.13,444.24,15.6,13.1,0.093,221966.9,221966.9,160,0,0,0,L,1151911521,1,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414700121,232331.00
10/30/2014 16:15,2,0.605,ACTIVE,211.93,334.54,60.012,1414700104,"274151322000052","019011112586793",29.34,12.70,0,329.43,346.56,18.0,15.4,0.102,291573.9,291573.9,158,0,0,0,L,1151911521,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414700122,232332.00
10/30/2014 16:15,2,0.590,ACTIVE,211.93,339.04,60.006,1414700104,"274151322000085","019011112586793",29.10,12.00,0,330.93,346.86,17.4,14.8,0.115,290947.6,290947.6,159,0,0,0,L,1151911521,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414700123,232333.00
10/30/2014 16:15,2,0.580,ACTIVE,211.93,339.04,60.006,1414700104,"274151322000087","019011112586793",29.16,17.50,0,330.33,345.96,17.1,14.6,0.115,276254.7,276254.7,159,0,0,0,L,1151911521,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414700124,232334.00
10/30/2014 16:15,2,0.553,ACTIVE,211.70,337.54,60.012,1414700104,"274151322000088","019011112586793",29.22,12.30,0,330.03,345.96,16.4,13.9,0.093,282620.9,282620.9,159,0,0,0,L,1151911521,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414700125,232335.00
10/30/2014 16:15,2,0.584,ACTIVE,211.70,336.94,59.996,1414700104,"274151322000095","019011112586793",29.72,12.00,0,330.33,346.26,17.6,15.0,0.128,301876.7,301876.7,158,0,0,0,L,1151911521,1,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414700126,232336.00
10/30/2014 16:15,2,0.373,ACTIVE,212.61,432.82,60.001,1414700104,"274151322000068","019011112586793",41.05,15.80,0,332.73,445.15,15.9,13.4,0.088,220457.5,220457.5,160,0,0,0,L,1151911521,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414700127,232337.00
10/30/2014 16:15,2,0.574,ACTIVE,211.70,336.94,59.996,1414700104,"274151322000054","019011112586793",29.68,12.70,0,330.03,346.26,17.3,14.8,0.102,288199.8,288199.8,158,0,0,0,L,1151911521,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414700128,232338.00
10/30/2014 16:30,1,0.281,ACTIVE,213.8,355.21,60.03,1414701004,"040051121000097","019011112586793",25.92,10,0.136,316.29,442.09,7.2,11.5,0.001,105032.69999997,105034.69999997,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701007,232339.00
10/30/2014 16:30,1,0.331,ACTIVE_NO_POWER,213.6,402.80,60.03,1414701004,"040051121000095","019011112586793",22.67,9,0.000,313.80,437.92,7.3,0.0,0.000,93577.4,93579.1,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701008,232340.00
10/30/2014 16:30,1,0.182,ACTIVE_NO_POWER,214.2,424.01,60.03,1414701004,"033051125000132","019011112586793",33.64,9,0.000,317.90,440.89,6.0,0.0,0.000,91183.2,91185,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701009,232341.00
10/30/2014 16:30,1,0.169,ACTIVE_NO_POWER,213.2,397.57,60.03,1414701004,"033051125000135","019011112586793",33.66,10,0.000,320.95,441.66,5.6,0.0,0.000,88509.699999964,88511.399999964,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701010,232342.00
10/30/2014 16:30,1,0.282,ACTIVE,213.5,387.54,60.03,1414701004,"040051121000116","019011112586793",25.61,9,0.000,313.73,440.28,7.1,2.7,0.122,103401.79999998,103403.79999998,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701012,232343.00
10/30/2014 16:30,1,0.269,ACTIVE_NO_POWER,213.6,418.97,60.03,1414701004,"040051121000068","019011112586793",22.75,9,0.000,318.20,439.92,5.9,0.0,0.000,95019,95020.6,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701013,232344.00
10/30/2014 16:30,1,0.175,ACTIVE_NO_POWER,213.2,404.71,60.03,1414701004,"033051125000118","019011112586793",39.92,9,0.000,319.56,446.39,6.9,0.0,0.000,117725.40000012,117727.8000001,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701014,232345.00
10/30/2014 16:30,1,0.220,ACTIVE,212.7,345.04,60.03,1414701004,"033051125000150","019011112586793",35.66,9,0.146,316.91,445.00,7.8,11.0,0.016,116807.89999995,116810.29999995,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701017,232346.00
10/30/2014 16:30,1,0.277,ACTIVE,213.4,338.37,60.03,1414701004,"040051121000185","019011112586793",23.44,9,0.131,317.32,438.65,6.4,13.7,0.014,105161.49999991,105163.09999991,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701018,232347.00
10/30/2014 16:30,1,0.244,ACTIVE,213.6,356.86,60.03,1414701004,"040051121000195","019011112586793",23.13,9,0.112,318.62,441.83,5.5,11.4,0.000,103617.40000004,103619.19999999,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701019,232348.00
10/30/2014 16:30,2,0.318,ACTIVE,212.83,335.74,60.033,1414701004,"274151322000083","019011112586793",27.73,12.30,0,329.43,344.15,9.0,6.8,0.053,290095.6,290095.6,160,0,0,0,L,1151911521,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701020,232349.00
10/30/2014 16:30,2,0.318,ACTIVE,213.06,336.04,60.001,1414701004,"274151322000076","019011112586793",29.08,12.30,0,330.33,344.45,9.4,7.2,0.053,304545.8,304545.8,159,0,0,0,L,1151911521,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701021,232350.00
10/30/2014 16:30,2,0.199,ACTIVE,212.83,402.46,60.022,1414701004,"274151322000094","019011112586793",37.99,14.30,0,331.83,441.24,7.6,5.4,0.031,221969.5,221969.5,161,0,0,0,L,1151911521,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701022,232351.00
10/30/2014 16:30,2,0.336,ACTIVE,212.61,335.74,60.028,1414701004,"274151322000052","019011112586793",28.29,12.30,0,329.43,344.45,9.7,7.4,0.049,291577.0,291577.0,159,0,0,0,L,1151911521,1,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701023,232352.00
10/30/2014 16:30,2,0.312,ACTIVE,212.83,336.04,60.033,1414701004,"274151322000085","019011112586793",28.55,12.00,0,330.93,344.45,9.1,6.8,0.049,290950.6,290950.6,160,0,0,0,L,1151911521,1,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701024,232353.00
10/30/2014 16:30,2,0.324,ACTIVE,212.38,333.93,60.022,1414701004,"274151322000087","019011112586793",27.49,17.50,0,330.03,344.15,9.0,6.8,0.035,276257.7,276257.7,160,0,0,0,L,1151911521,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701025,232354.00
10/30/2014 16:30,2,0.295,ACTIVE,212.38,335.14,60.033,1414701004,"274151322000088","019011112586793",27.83,12.00,0,329.73,343.55,8.3,6.1,0.044,282623.7,282623.7,160,0,0,0,L,1151911521,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701026,232355.00
10/30/2014 16:30,2,0.318,ACTIVE,212.38,334.54,60.022,1414701004,"274151322000095","019011112586793",27.69,12.00,0,330.03,343.85,8.9,6.7,0.035,301879.8,301879.8,159,0,0,0,L,1151911521,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701027,232356.00
10/30/2014 16:30,2,0.229,ACTIVE,213.29,336.34,60.028,1414701004,"274151322000068","019011112586793",21.49,15.50,0,333.33,443.64,5.0,2.9,0.027,220460.2,220460.2,161,0,0,0,L,1151911521,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701028,232357.00
10/30/2014 16:30,2,0.316,ACTIVE,212.38,336.04,60.028,1414701004,"274151322000054","019011112586793",27.87,12.30,0,330.03,344.15,8.9,6.7,0.049,288202.8,288202.8,159,0,0,0,L,1151911521,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701029,232358.00
10/30/2014 16:45,1,0.372,ACTIVE,213.0,367.86,60.00,1414701904,"040051121000097","019011112586793",25.17,9,0.147,318.13,442.59,9.2,12.1,0.002,105034.69999997,105035.69999997,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701906,232359.00
10/30/2014 16:45,1,0.428,ACTIVE_NO_POWER,212.5,399.49,60.03,1414701904,"040051121000095","019011112586793",23.31,9,0.000,315.55,437.91,9.9,0.0,0.000,93579.1,93579.9,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701908,232360.00
10/30/2014 16:45,1,0.237,ACTIVE,213.6,333.45,60.03,1414701904,"033051125000132","019011112586793",35.38,9,0.142,317.85,440.67,8.3,13.3,0.121,91185,91186.1,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701909,232361.00
10/30/2014 16:45,1,0.231,ACTIVE,213.1,373.62,60.00,1414701904,"033051125000135","019011112586793",34.18,9,0.141,319.89,441.42,7.8,14.0,0.000,88511.399999964,88512.499999964,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701910,232362.00
10/30/2014 16:45,1,0.371,ACTIVE_NO_POWER,212.6,414.74,60.03,1414701904,"040051121000116","019011112586793",25.41,9,0.000,315.65,440.51,9.2,0.0,0.000,103403.79999998,103404.89999998,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701911,232363.00
10/30/2014 16:45,1,0.392,ACTIVE,212.8,329.68,60.00,1414701904,"040051121000068","019011112586793",22.24,9,0.100,318.00,440.45,8.6,11.3,0.130,95020.6,95021.6,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701913,232364.00
10/30/2014 16:45,1,0.258,ACTIVE,212.8,349.63,60.03,1414701904,"033051125000118","019011112586793",39.68,9,0.134,318.63,446.92,10.2,13.0,0.037,117727.8000001,117729.40000012,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701914,232365.00
10/30/2014 16:45,1,0.280,ACTIVE,212.7,346.36,60.00,1414701904,"033051125000150","019011112586793",39.84,9,0.136,316.62,444.87,11.0,10.7,0.045,116810.29999995,116812.09999995,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701915,232366.00
10/30/2014 16:45,1,0.365,ACTIVE,213.1,366.63,60.03,1414701904,"040051121000185","019011112586793",23.76,9,0.137,318.43,438.19,8.6,14.5,0.000,105163.09999991,105164.09999991,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701917,232367.00
10/30/2014 16:45,1,0.343,ACTIVE,213.5,352.97,60.00,1414701904,"040051121000195","019011112586793",23.56,9,0.141,321.33,442.17,8.0,15.1,0.012,103619.19999999,103620.19999999,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701918,232368.00
10/30/2014 16:45,2,0.400,ACTIVE,212.16,334.24,60.001,1414701904,"274151322000083","019011112586793",28.80,12.00,0,329.43,341.15,11.7,9.4,0.071,290097.6,290097.6,161,0,0,0,L,1151911521,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701919,232369.00
10/30/2014 16:45,2,0.410,ACTIVE,212.38,335.74,59.980,1414701904,"274151322000076","019011112586793",29.54,12.00,0,330.33,341.15,12.3,9.9,0.071,304548.0,304548.0,160,0,0,0,L,1151911521,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701920,232370.00
10/30/2014 16:45,2,0.256,ACTIVE,212.16,414.79,59.996,1414701904,"274151322000094","019011112586793",39.30,14.00,0,330.93,427.71,10.2,7.9,0.053,221971.2,221971.2,162,0,0,0,L,1151911521,1,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701921,232371.00
10/30/2014 16:45,2,0.426,ACTIVE,211.70,333.93,60.006,1414701904,"274151322000052","019011112586793",28.69,12.00,0,328.82,340.55,12.3,10.0,0.053,291579.2,291579.2,160,0,0,0,L,1151911521,1,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701922,232372.00
10/30/2014 16:45,2,0.404,ACTIVE,212.38,334.84,59.996,1414701904,"274151322000085","019011112586793",28.75,11.70,0,330.33,340.85,11.8,9.4,0.062,290952.7,290952.7,161,0,0,0,L,1151911521,1,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701923,232373.00
10/30/2014 16:45,2,0.416,ACTIVE,212.38,333.93,59.996,1414701904,"274151322000087","019011112586793",27.75,17.30,0,329.43,340.85,11.8,9.4,0.062,276259.7,276259.7,161,0,0,0,L,1151911521,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701924,232374.00
10/30/2014 16:45,2,0.393,ACTIVE,211.48,333.63,59.969,1414701904,"274151322000088","019011112586793",27.77,12.00,0,329.13,340.25,11.1,8.7,0.057,282625.6,282625.6,161,0,0,0,L,1151911521,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701925,232375.00
10/30/2014 16:45,2,0.398,ACTIVE,212.16,333.93,59.990,1414701904,"274151322000095","019011112586793",29.20,11.70,0,329.73,340.55,11.8,9.5,0.066,301881.8,301881.8,160,0,0,0,L,1151911521,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701926,232376.00
10/30/2014 16:45,2,0.236,ACTIVE,212.61,438.53,60.001,1414701904,"274151322000068","019011112586793",41.93,15.30,0,331.23,443.94,10.0,7.7,0.031,220462.0,220462.0,162,0,0,0,L,1151911521,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701927,232377.00
10/30/2014 16:45,2,0.395,ACTIVE,211.93,333.93,59.996,1414701904,"274151322000054","019011112586793",29.20,12.30,0,329.13,340.85,11.7,9.4,0.062,288204.8,288204.8,160,0,0,0,L,1151911521,1,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414701928,232378.00
10/30/2014 17:00,1,0.705,ACTIVE,213.1,331.64,60.03,1414702803,"040051121000097","019011112586793",27.22,9,0.169,317.39,442.12,19.1,22.7,0.222,105035.69999997,105037.79999999,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414702806,232379.00
10/30/2014 17:00,1,0.753,ACTIVE,212.7,334.11,60.00,1414702803,"040051121000095","019011112586793",23.76,9,0.106,313.18,437.85,17.8,15.9,0.165,93579.9,93581.6,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414702807,232380.00
10/30/2014 17:00,1,0.459,ACTIVE,213.1,344.73,60.03,1414702803,"033051125000132","019011112586793",36.07,9,0.164,316.66,441.45,16.5,14.3,0.140,91186.1,91188.2,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414702808,232381.00
10/30/2014 17:00,1,0.446,ACTIVE,212.7,379.23,60.00,1414702803,"033051125000135","019011112586793",35.91,9,0.151,319.07,442.13,15.9,16.3,0.018,88512.499999964,88514.499999964,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414702810,232382.00
10/30/2014 17:00,1,0.713,ACTIVE,212.9,378.77,60.03,1414702803,"040051121000116","019011112586793",27.15,9,0.146,312.83,440.51,19.2,15.4,0.021,103404.89999998,103406.99999998,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414702811,232383.00
10/30/2014 17:00,1,0.702,ACTIVE,213.1,366.03,60.00,1414702803,"040051121000068","019011112586793",24.22,9,0.152,316.92,440.24,16.9,12.3,0.037,95021.6,95023.4,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414702812,232384.00
10/30/2014 17:00,1,0.517,ACTIVE,213.6,407.88,60.00,1414702803,"033051125000118","019011112586793",40.27,9,0.172,315.67,443.70,20.7,18.1,0.013,117729.40000012,117732.20000007,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414702814,232385.00
10/30/2014 17:00,1,0.528,ACTIVE,212.8,379.45,60.00,1414702803,"033051125000150","019011112586793",41.11,9,0.140,318.42,443.80,21.6,24.5,0.031,116812.09999995,116814.69999995,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414702815,232386.00
10/30/2014 17:00,1,0.690,ACTIVE,213.4,346.32,60.00,1414702803,"040051121000185","019011112586793",25.24,9,0.159,317.29,439.05,17.3,16.1,0.105,105164.09999991,105165.99999991,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414702816,232387.00
10/30/2014 17:00,1,0.672,ACTIVE,213.7,327.37,60.03,1414702803,"040051121000195","019011112586793",25.69,9,0.148,319.69,441.63,17.2,13.1,0.243,103620.19999999,103622.10000003,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414702817,232388.00
10/30/2014 17:00,2,0.742,ACTIVE,212.61,335.74,60.017,1414702803,"274151322000083","019011112586793",30.08,12.00,0,327.32,349.56,22.6,19.9,0.137,290100.9,290100.9,162,0,0,0,L,1151911521,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414702818,232389.00
10/30/2014 17:00,2,0.766,ACTIVE,212.83,336.64,59.996,1414702803,"274151322000076","019011112586793",30.49,12.00,0,330.03,349.86,23.7,21.0,0.159,304551.4,304551.4,161,0,0,0,L,1151911521,1,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414702820,232390.00
