ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/30/2014 17:00,2,0.508,ACTIVE,212.38,417.49,59.996,1414702803,"274151322000094","019011112586793",39.50,14.30,0,331.83,443.34,20.3,17.7,0.119,221974.0,221974.0,163,0,0,0,L,1151911521,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414702820,232391.00
10/30/2014 17:00,2,0.770,ACTIVE,212.38,339.34,59.990,1414702803,"274151322000052","019011112586793",29.86,12.00,0,325.82,349.56,23.3,20.6,0.141,291582.6,291582.6,161,0,0,0,L,1151911521,1,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414702821,232392.00
10/30/2014 17:00,2,0.746,ACTIVE,212.38,336.64,60.012,1414702803,"274151322000085","019011112586793",30.16,11.70,0,328.52,348.96,22.8,20.1,0.128,290955.9,290955.9,162,0,0,0,L,1151911521,1,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414702822,232393.00
10/30/2014 17:00,2,0.746,ACTIVE,212.61,339.04,59.990,1414702803,"274151322000087","019011112586793",29.66,17.30,0,326.42,348.96,22.4,19.7,0.128,276263.0,276263.0,162,0,0,0,L,1151911521,1,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414702823,232394.00
10/30/2014 17:00,2,0.725,ACTIVE,211.93,335.74,59.975,1414702803,"274151322000088","019011112586793",29.50,11.70,0,326.72,348.66,21.7,19.0,0.133,282628.6,282628.6,162,0,0,0,L,1151911521,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414702824,232395.00
10/30/2014 17:00,2,0.750,ACTIVE,212.16,340.25,59.964,1414702803,"274151322000095","019011112586793",30.40,11.70,0,327.62,349.26,23.1,20.4,0.137,301885.1,301885.1,161,0,0,0,L,1151911521,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414702825,232396.00
10/30/2014 17:00,2,0.525,ACTIVE,212.83,417.79,59.990,1414702803,"274151322000068","019011112586793",39.54,15.30,0,333.03,445.75,21.0,18.4,0.119,220465.0,220465.0,163,0,0,0,L,1151911521,1,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414702826,232397.00
10/30/2014 17:00,2,0.752,ACTIVE,212.38,339.04,59.990,1414702803,"274151322000054","019011112586793",29.82,12.00,0,326.12,349.26,22.8,20.0,0.155,288208.0,288208.0,161,0,0,0,L,1151911521,1,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414702827,232398.00
10/30/2014 17:15,1,0.463,ACTIVE,213.3,353.68,60.00,1414703704,"040051121000097","019011112586793",26.33,9,0.145,316.36,441.51,12.1,14.8,0.028,105037.79999999,105040.40000001,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414703706,232399.00
10/30/2014 17:15,1,0.518,ACTIVE_NO_POWER,212.9,407.65,60.00,1414703704,"040051121000095","019011112586793",23.26,9,0.000,314.35,437.29,12.0,0.0,0.000,93581.6,93583.8,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414703708,232400.00
10/30/2014 17:15,1,0.302,ACTIVE,213.6,397.62,60.00,1414703704,"033051125000132","019011112586793",34.89,9,0.152,318.02,441.16,10.4,8.0,0.000,91188.2,91190.4,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414703709,232401.00
10/30/2014 17:15,1,0.283,ACTIVE_NO_POWER,213.6,421.43,60.03,1414703704,"033051125000135","019011112586793",35.29,9,0.000,318.78,441.60,9.9,0.0,0.000,88514.499999964,88516.699999964,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414703710,232402.00
10/30/2014 17:15,1,0.469,ACTIVE_NO_POWER,213.4,425.51,60.00,1414703704,"040051121000116","019011112586793",26.41,9,0.000,313.48,439.71,12.3,0.0,0.000,103406.99999998,103409.39999998,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414703712,232403.00
10/30/2014 17:15,1,0.471,ACTIVE,213.8,338.98,60.00,1414703704,"040051121000068","019011112586793",23.04,9,0.134,316.81,439.49,10.8,12.2,0.091,95023.4,95025.5,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414703713,232404.00
10/30/2014 17:15,1,0.327,ACTIVE,213.4,334.25,60.00,1414703704,"033051125000118","019011112586793",39.61,9,0.138,319.21,443.21,12.9,2.1,0.225,117732.20000007,117735.30000009,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414703714,232405.00
10/30/2014 17:15,1,0.344,ACTIVE,213.2,399.53,60.03,1414703704,"033051125000150","019011112586793",39.99,9,0.159,319.05,441.85,13.7,15.7,0.002,116814.69999995,116817.89999995,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414703716,232406.00
10/30/2014 17:15,1,0.446,ACTIVE,213.4,347.73,60.03,1414703704,"040051121000185","019011112586793",24.21,9,0.150,315.99,438.80,10.7,12.0,0.025,105165.99999991,105168.19999991,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414703717,232407.00
10/30/2014 17:15,1,0.418,ACTIVE_NO_POWER,213.5,432.20,60.03,1414703704,"040051121000195","019011112586793",24.61,9,0.000,319.80,441.24,10.2,0.0,0.000,103622.10000003,103624.40000004,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414703718,232408.00
10/30/2014 17:15,2,0.494,ACTIVE,212.61,336.34,60.012,1414703704,"274151322000083","019011112586793",29.10,12.00,0,329.13,346.86,14.6,12.1,0.088,290104.5,290104.5,163,0,0,0,L,1151911521,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414703719,232409.00
10/30/2014 17:15,2,0.510,ACTIVE,213.29,337.24,60.006,1414703704,"274151322000076","019011112586793",29.56,12.00,0,329.73,346.86,15.3,12.8,0.088,304555.2,304555.2,162,0,0,0,L,1151911521,1,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414703720,232410.00
10/30/2014 17:15,2,0.326,ACTIVE,212.61,412.68,60.012,1414703704,"274151322000094","019011112586793",39.02,14.30,0,330.63,448.15,12.9,10.5,0.071,221977.1,221977.1,164,0,0,0,L,1151911521,1,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414703721,232411.00
10/30/2014 17:15,2,0.518,ACTIVE,212.38,334.84,60.001,1414703704,"274151322000052","019011112586793",29.08,12.00,0,327.62,346.86,15.3,12.8,0.097,291586.4,291586.4,162,0,0,0,L,1151911521,1,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414703722,232412.00
10/30/2014 17:15,2,0.488,ACTIVE,212.83,336.64,60.006,1414703704,"274151322000085","019011112586793",29.58,11.70,0,329.13,346.26,14.6,12.2,0.084,290959.6,290959.6,163,0,0,0,L,1151911521,1,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414703723,232413.00
10/30/2014 17:15,2,0.494,ACTIVE,212.83,334.24,60.006,1414703704,"274151322000087","019011112586793",28.82,17.00,0,326.42,346.56,14.4,11.9,0.084,276266.6,276266.6,163,0,0,0,L,1151911521,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414703724,232414.00
10/30/2014 17:15,2,0.469,ACTIVE,212.38,334.54,60.012,1414703704,"274151322000088","019011112586793",28.82,12.00,0,326.12,345.96,13.7,11.3,0.075,282632.0,282632.0,163,0,0,0,L,1151911521,1,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414703725,232415.00
10/30/2014 17:15,2,0.494,ACTIVE,212.61,338.14,60.006,1414703704,"274151322000095","019011112586793",29.42,11.70,0,328.82,346.86,14.8,12.4,0.088,301888.8,301888.8,162,0,0,0,L,1151911521,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414703726,232416.00
10/30/2014 17:15,2,0.342,ACTIVE,213.29,418.70,59.996,1414703704,"274151322000068","019011112586793",39.50,15.30,0,332.43,446.05,13.7,11.3,0.071,220468.3,220468.3,164,0,0,0,L,1151911521,1,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414703727,232417.00
10/30/2014 17:15,2,0.496,ACTIVE,212.38,337.84,60.012,1414703704,"274151322000054","019011112586793",29.06,12.30,0,327.92,346.56,14.6,12.2,0.088,288211.7,288211.7,162,0,0,0,L,1151911521,1,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414703728,232418.00
10/30/2014 17:30,1,0.239,ACTIVE,213.4,326.95,60.03,1414704604,"040051121000097","019011112586793",24.81,9,0.136,316.62,442.22,5.8,10.8,0.161,105040.40000001,105041.49999997,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414704607,232419.00
10/30/2014 17:30,1,0.138,ACTIVE_NO_POWER,213.1,381.53,60.03,1414704604,"040051121000095","019011112586793",26.21,8,0.000,314.21,437.68,3.5,0.0,0.000,93583.8,93584.6,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414704608,232420.00
10/30/2014 17:30,1,0.150,ALERT,213.7,417.21,60.03,1414704604,"033051125000132","019011112586793",33.27,9,0.000,318.47,440.70,4.9,0.0,0.000,91190.4,91191.6,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414704610,232421.00
10/30/2014 17:30,1,0.137,ACTIVE,213.5,345.64,60.03,1414704604,"033051125000135","019011112586793",33.19,9,0.130,319.87,441.60,4.5,13.9,0.001,88516.699999964,88517.899999964,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414704611,232422.00
10/30/2014 17:30,1,0.234,ACTIVE_NO_POWER,213.6,388.67,60.03,1414704604,"040051121000068","019011112586793",22.16,9,0.000,317.79,440.39,5.1,0.0,0.000,95025.5,95026.5,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414704615,232423.00
10/30/2014 17:30,1,0.153,ACTIVE,212.8,356.75,60.03,1414704604,"033051125000118","019011112586793",38.47,9,0.140,319.17,445.69,5.8,10.8,0.001,117735.30000009,117736.90000011,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414704617,232424.00
10/30/2014 17:30,1,0.174,ACTIVE,213.6,336.15,60.03,1414704604,"033051125000150","019011112586793",38.98,9,0.128,317.74,445.00,6.7,10.3,0.052,116817.89999995,116819.49999995,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414704618,232425.00
10/30/2014 17:30,1,0.226,ACTIVE_NO_POWER,213.3,354.22,60.03,1414704604,"040051121000185","019011112586793",23.15,9,0.000,318.48,439.07,5.2,0.0,0.000,105168.19999991,105168.99999991,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414704619,232426.00
10/30/2014 17:30,1,0.012,ACTIVE_NO_POWER,213.3,397.13,60.03,1414704604,"040051121000195","019011112586793",28.76,9,0.000,396.78,397.99,0.3,0.0,0.000,103624.40000004,103625.40000004,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414704623,232427.00
10/30/2014 17:30,2,0.268,ACTIVE,212.38,333.93,60.028,1414704604,"274151322000083","019011112586793",27.57,12.00,0,329.73,342.05,7.5,5.3,0.040,290106.5,290106.5,164,0,0,0,L,1151911521,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414704624,232428.00
10/30/2014 17:30,2,0.264,ACTIVE,213.06,334.54,60.028,1414704604,"274151322000076","019011112586793",29.10,11.70,0,330.93,342.35,7.8,5.6,0.035,304557.4,304557.4,163,0,0,0,L,1151911521,1,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414704625,232429.00
10/30/2014 17:30,2,0.168,ACTIVE,212.38,366.10,60.028,1414704604,"274151322000094","019011112586793",34.21,13.70,0,331.23,431.32,5.8,3.7,0.031,221978.8,221978.8,165,0,0,0,L,1151911521,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414704626,232430.00
10/30/2014 17:30,2,0.287,ACTIVE,212.16,333.93,60.033,1414704604,"274151322000052","019011112586793",27.95,12.00,0,329.43,341.75,8.1,5.9,0.044,291588.6,291588.6,163,0,0,0,L,1151911521,1,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414704627,232431.00
10/30/2014 17:30,2,0.268,ACTIVE,212.83,334.24,60.028,1414704604,"274151322000085","019011112586793",27.77,11.70,0,330.63,341.75,7.5,5.4,0.035,290961.6,290961.6,164,0,0,0,L,1151911521,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414704628,232432.00
10/30/2014 17:30,2,0.271,ACTIVE,212.38,335.14,60.033,1414704604,"274151322000087","019011112586793",27.61,17.00,0,330.03,341.75,7.6,5.4,0.040,276268.6,276268.6,164,0,0,0,L,1151911521,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414704628,232433.00
10/30/2014 17:30,2,0.242,ACTIVE,212.16,335.44,60.017,1414704604,"274151322000088","019011112586793",27.73,11.70,0,329.73,341.45,6.8,4.7,0.035,282633.9,282633.9,164,0,0,0,L,1151911521,1,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414704629,232434.00
10/30/2014 17:30,2,0.264,ACTIVE,212.38,334.24,60.033,1414704604,"274151322000095","019011112586793",27.85,11.70,0,329.13,342.05,7.5,5.3,0.044,301890.8,301890.8,163,0,0,0,L,1151911521,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414704630,232435.00
10/30/2014 17:30,2,0.186,ACTIVE,213.06,375.71,60.043,1414704604,"274151322000068","019011112586793",35.19,15.00,0,332.73,433.12,6.7,4.5,0.022,220470.2,220470.2,165,0,0,0,L,1151911521,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414704631,232436.00
10/30/2014 17:30,2,0.266,ACTIVE,212.38,334.54,60.028,1414704604,"274151322000054","019011112586793",27.75,12.00,0,329.73,341.75,7.5,5.3,0.040,288213.7,288213.7,163,0,0,0,L,1151911521,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414704632,232437.00
10/30/2014 17:30,1,0.073,ALERT,213.4,415.22,60.03,1414704604,"040051121000116","019011112586793",29.64,8,0.000,414.84,427.98,2.1,0.0,0.000,103409.39999998,103410.29999998,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414704635,232438.00
10/30/2014 17:45,1,0.021,ACTIVE_NO_POWER,213.0,369.71,60.03,1414705504,"033051125000132","019011112586793",39.34,9,0.000,369.68,370.80,0.8,0.0,0.000,91191.6,91192,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414705513,232439.00
10/30/2014 17:45,1,0.009,ACTIVE_NO_POWER,212.7,396.57,60.00,1414705504,"033051125000135","019011112586793",39.24,9,0.000,396.27,398.01,0.3,0.0,0.000,88517.899999964,88518.199999964,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414705515,232440.00
10/30/2014 17:45,1,0.000,ACTIVE_NO_POWER,212.3,398.44,60.03,1414705504,"033051125000118","019011112586793",44.19,9,0.000,397.50,399.71,0.0,0.0,0.000,117736.90000011,117737.50000007,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414705524,232441.00
10/30/2014 17:45,1,0.019,ACTIVE_NO_POWER,212.9,321.33,60.00,1414705504,"033051125000150","019011112586793",44.18,9,0.000,320.39,436.36,0.8,0.0,0.000,116819.49999995,116820.29999995,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414705526,232442.00
10/30/2014 17:45,2,0.184,ACTIVE,211.70,331.23,60.006,1414705504,"274151322000083","019011112586793",27.97,11.70,0,328.52,338.74,5.2,3.1,0.013,290107.6,290107.6,165,0,0,0,L,1151911521,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414705533,232443.00
10/30/2014 17:45,2,0.193,ACTIVE,212.38,332.73,60.012,1414705504,"274151322000076","019011112586793",28.25,11.70,0,329.73,339.04,5.6,3.5,0.022,304558.6,304558.6,164,0,0,0,L,1151911521,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414705534,232444.00
10/30/2014 17:45,2,0.117,ACTIVE,211.93,331.83,60.012,1414705504,"274151322000094","019011112586793",29.88,12.70,0,329.13,391.34,3.5,1.5,0.013,221979.5,221979.5,166,0,0,0,L,1151911521,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414705535,232445.00
10/30/2014 17:45,2,0.213,ACTIVE,211.48,331.23,60.012,1414705504,"274151322000052","019011112586793",27.83,11.70,0,327.62,338.74,6.0,3.9,0.022,291589.9,291589.9,164,0,0,0,L,1151911521,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414705536,232446.00
10/30/2014 17:45,2,0.189,ACTIVE,211.70,331.83,60.017,1414705504,"274151322000085","019011112586793",27.71,11.30,0,329.43,338.74,5.4,3.3,0.018,290962.8,290962.8,165,0,0,0,L,1151911521,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414705537,232447.00
10/30/2014 17:45,2,0.193,ACTIVE,211.93,332.13,60.038,1414705504,"274151322000087","019011112586793",27.57,16.70,0,328.22,339.04,5.4,3.3,0.018,276269.7,276269.7,165,0,0,0,L,1151911521,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414705538,232448.00
10/30/2014 17:45,2,0.176,ACTIVE,211.25,331.23,60.006,1414705504,"274151322000088","019011112586793",26.60,11.70,0,328.22,339.04,4.7,2.6,0.013,282634.8,282634.8,165,0,0,0,L,1151911521,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414705539,232449.00
10/30/2014 17:45,2,0.188,ACTIVE,211.93,332.73,60.022,1414705504,"274151322000095","019011112586793",27.73,11.30,0,328.52,338.74,5.3,3.2,0.022,301891.9,301891.9,164,0,0,0,L,1151911521,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414705540,232450.00
10/30/2014 17:45,2,0.135,ACTIVE,212.38,333.03,60.012,1414705504,"274151322000068","019011112586793",30.10,14.00,0,330.03,400.66,4.1,2.0,0.013,220471.1,220471.1,166,0,0,0,L,1151911521,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414705541,232451.00
10/30/2014 17:45,2,0.184,ACTIVE,211.70,331.53,60.017,1414705504,"274151322000054","019011112586793",28.01,12.00,0,327.92,338.74,5.2,3.1,0.013,288214.8,288214.8,164,0,0,0,L,1151911521,1,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414705542,232452.00
10/30/2014 17:45,1,0.047,ALERT,213.1,370.93,60.03,1414705504,"040051121000097","019011112586793",29.35,8,0.000,370.19,388.47,1.3,0.0,0.000,105041.49999997,105041.69999996,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414705545,232453.00
10/30/2014 17:45,1,0.059,ALERT,212.9,327.79,60.00,1414705504,"040051121000068","019011112586793",26.04,7,0.000,326.96,339.58,1.5,0.0,0.000,95026.5,95026.5,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414705555,232454.00
10/30/2014 17:45,1,0.052,ALERT,212.9,361.04,60.03,1414705504,"040051121000185","019011112586793",27.47,7,0.000,360.67,374.08,1.4,0.0,0.000,105168.99999991,105169.29999991,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414705558,232455.00
10/30/2014 17:45,1,0.130,ALERT,212.8,359.23,60.03,1414705504,"040051121000095","019011112586793",25.63,7,0.000,358.34,365.68,3.3,0.0,0.000,93584.6,93584.6,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414705564,232456.00
10/30/2014 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1414705504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414706377,232457.00
10/30/2014 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1414705504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414706377,232458.00
10/30/2014 18:00,1,0.009,ACTIVE_NO_POWER,213.2,431.64,60.03,1414706404,"033051125000135","019011112586793",38.67,8,0.000,321.80,440.88,0.3,0.0,0.000,88518.199999964,88518.199999964,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414706423,232459.00
10/30/2014 18:00,1,0.000,ACTIVE_NO_POWER,213.1,362.30,60.03,1414706404,"033051125000118","019011112586793",43.76,8,0.000,361.76,363.50,0.0,0.0,0.000,117737.50000007,117737.50000007,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414706429,232460.00
10/30/2014 18:00,1,0.020,ACTIVE_NO_POWER,213.7,343.98,60.03,1414706404,"033051125000150","019011112586793",43.74,8,0.000,320.31,440.11,0.8,0.0,0.000,116820.29999995,116820.29999995,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414706430,232461.00
10/30/2014 18:00,2,0.158,ACTIVE,212.61,333.93,60.012,1414706404,"274151322000083","019011112586793",27.06,11.70,0,329.43,336.94,4.3,2.3,0.018,290108.2,290108.2,166,0,0,0,L,1151911521,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414706434,232462.00
10/30/2014 18:00,2,0.162,ACTIVE,213.29,333.33,60.006,1414706404,"274151322000076","019011112586793",27.81,11.30,0,330.63,337.24,4.6,2.5,0.018,304559.2,304559.2,165,0,0,0,L,1151911521,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414706435,232463.00
10/30/2014 18:00,2,0.092,ACTIVE,212.61,333.63,60.033,1414706404,"274151322000094","019011112586793",29.48,12.00,0,329.73,336.34,2.7,0.7,0.009,221979.7,221979.7,167,0,0,0,L,1151911521,1,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414706436,232464.00
10/30/2014 18:00,2,0.178,ACTIVE,212.38,333.03,60.006,1414706404,"274151322000052","019011112586793",27.83,11.70,0,328.82,336.64,5.0,2.9,0.018,291590.6,291590.6,165,0,0,0,L,1151911521,1,121.55,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414706437,232465.00
10/30/2014 18:00,2,0.160,ACTIVE,212.61,333.33,60.012,1414706404,"274151322000085","019011112586793",27.08,11.30,0,329.73,337.24,4.4,2.3,0.013,290963.4,290963.4,166,0,0,0,L,1151911521,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414706438,232466.00
10/30/2014 18:00,2,0.162,ACTIVE,212.38,333.63,60.017,1414706404,"274151322000087","019011112586793",27.29,16.30,0,329.13,336.94,4.5,2.4,0.013,276270.3,276270.3,166,0,0,0,L,1151911521,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414706439,232467.00
10/30/2014 18:00,2,0.143,ACTIVE,212.16,333.33,60.012,1414706404,"274151322000088","019011112586793",25.82,11.30,0,328.52,337.24,3.8,1.7,0.013,282635.3,282635.3,166,0,0,0,L,1151911521,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414706440,232468.00
10/30/2014 18:00,2,0.154,ACTIVE,212.83,333.03,60.017,1414706404,"274151322000095","019011112586793",27.15,11.30,0,329.43,336.94,4.2,2.2,0.013,301892.5,301892.5,165,0,0,0,L,1151911521,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414706441,232469.00
10/30/2014 18:00,2,0.111,ACTIVE,213.29,334.24,60.017,1414706404,"274151322000068","019011112586793",29.68,13.00,0,330.93,337.24,3.4,1.3,0.009,220471.4,220471.4,167,0,0,0,L,1151911521,1,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414706442,232470.00
10/30/2014 18:00,2,0.156,ACTIVE,212.38,333.63,60.028,1414706404,"274151322000054","019011112586793",27.27,11.70,0,329.13,337.54,4.3,2.3,0.018,288215.4,288215.4,165,0,0,0,L,1151911521,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414706443,232471.00
10/30/2014 18:00,1,0.048,ALERT,213.4,393.92,60.07,1414706404,"040051121000097","019011112586793",28.79,8,0.000,393.86,414.53,1.3,0.0,0.000,105041.69999996,105041.69999996,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414706453,232472.00
10/30/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1414706404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414707271,232473.00
10/30/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1414706404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414707271,232474.00
10/30/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1414706404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414707271,232475.00
10/30/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1414706404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414707271,232476.00
10/30/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1414706404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414707271,232477.00
10/30/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1414706404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414707271,232478.00
10/30/2014 18:15,2,0.080,ALERT,211.93,295.46,59.953,1414707304,"274151322000083","019011112586793",23.48,10.70,0,294.86,338.14,1.9,0.0,0.000,290108.4,290108.4,167,0,0,0,L,1151911521,1,122.23,122.68,0002,6,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414707339,232479.00
10/30/2014 18:15,2,0.082,ALERT,212.61,295.46,59.980,1414707304,"274151322000076","019011112586793",23.87,10.70,0,294.26,341.75,2.0,0.0,0.000,304559.5,304559.5,166,0,0,0,L,1151911521,1,122.46,122.91,0002,8,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414707341,232480.00
10/30/2014 18:15,2,0.000,ALERT,211.70,294.56,59.990,1414707304,"274151322000094","019011112586793",41.69,10.30,0,293.06,403.07,0.0,0.0,0.000,221979.8,221979.8,168,0,0,0,L,1151911521,1,121.78,122.91,0002,7,0,0,0,0,0,0,194,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414707343,232481.00
10/30/2014 18:15,2,0.104,ALERT,211.93,294.86,59.980,1414707304,"274151322000052","019011112586793",23.30,10.70,0,293.96,336.64,2.5,0.5,0.000,291591.0,291591.0,166,0,0,0,L,1151911521,1,121.33,122.91,0002,8,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414707345,232482.00
10/30/2014 18:15,2,0.080,ALERT,212.16,295.16,59.985,1414707304,"274151322000085","019011112586793",24.07,10.70,0,294.56,339.34,2.0,0.0,0.000,290963.6,290963.6,167,0,0,0,L,1151911521,1,122.68,122.46,0002,10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414707347,232483.00
10/30/2014 18:15,2,0.090,ALERT,212.38,293.96,60.001,1414707304,"274151322000087","019011112586793",22.82,15.50,0,293.66,336.64,2.1,0.1,0.000,276270.6,276270.6,167,0,0,0,L,1151911521,1,122.23,122.91,0002,13,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414707349,232484.00
10/30/2014 18:15,2,0.064,ALERT,211.48,294.86,59.985,1414707304,"274151322000088","019011112586793",23.30,10.30,0,294.26,336.64,1.6,0.0,0.000,282635.4,282635.4,167,0,0,0,L,1151911521,1,122.46,122.23,0002,7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414707351,232485.00
10/30/2014 18:15,2,0.074,ALERT,212.16,296.06,59.985,1414707304,"274151322000095","019011112586793",23.89,10.70,0,295.46,336.64,1.8,0.0,0.000,301892.7,301892.7,166,0,0,0,L,1151911521,1,122.46,122.46,0002,8,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414707353,232486.00
10/30/2014 18:15,2,0.006,ALERT,212.83,294.26,59.985,1414707304,"274151322000068","019011112586793",41.85,11.30,0,292.76,408.18,0.0,0.0,0.000,220471.5,220471.5,168,0,0,0,L,1151911521,1,122.46,123.14,0002,10,0,0,0,0,0,0,201,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414707355,232487.00
10/30/2014 18:15,2,0.076,ALERT,211.93,295.16,59.990,1414707304,"274151322000054","019011112586793",23.97,11.00,0,294.26,338.74,1.9,0.0,0.000,288215.6,288215.6,166,0,0,0,L,1151911521,1,122.46,122.23,0002,9,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414707357,232488.00
10/30/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414707304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414708175,232489.00
10/30/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414707304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414708175,232490.00
10/30/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414707304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414708175,232491.00
10/30/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414707304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414708175,232492.00
10/30/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414707304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414708175,232493.00
10/30/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414707304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414708175,232494.00
10/30/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414707304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414708175,232495.00
10/30/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414707304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414708175,232496.00
10/30/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414707304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414708175,232497.00
10/30/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414707304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414708175,232498.00
10/30/2014 18:30,2,0.020,ALERT,211.25,294.86,60.006,1414708205,"274151322000083","019011112586793",28.80,9.30,0,292.46,298.47,0.0,0.0,0.000,290108.4,290108.4,169,0,0,0,L,1151911521,1,122.01,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1414708240,232499.00
10/30/2014 18:30,2,0.018,ALERT,211.93,294.26,60.001,1414708205,"274151322000076","019011112586793",29.74,9.30,0,292.16,298.17,0.0,0.0,0.000,304559.5,304559.5,168,0,0,0,L,1151911521,1,122.46,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1414708242,232500.00
10/30/2014 18:30,2,0.000,ALERT,211.25,365.49,60.012,1414708205,"274151322000094","019011112586793",39.68,9.00,0,292.46,397.05,0.0,0.0,0.000,221979.8,221979.8,170,0,0,0,L,1151911521,1,121.78,122.23,0100,5,0,0,0,0,0,0,37,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414708244,232501.00
10/30/2014 18:30,2,0.041,ALERT,211.03,294.86,60.017,1414708205,"274151322000052","019011112586793",29.02,9.30,0,291.55,298.77,0.0,0.0,0.000,291591.0,291591.0,168,0,0,0,L,1151911521,1,121.55,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1414708246,232502.00
10/30/2014 18:30,2,0.018,ALERT,211.25,294.26,60.006,1414708205,"274151322000085","019011112586793",29.16,9.30,0,292.16,297.87,0.0,0.0,0.000,290963.6,290963.6,169,0,0,0,L,1151911521,1,122.46,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1414708248,232503.00
10/30/2014 18:30,2,0.027,ALERT,211.70,293.66,60.006,1414708205,"274151322000087","019011112586793",28.27,14.30,0,290.95,297.87,0.0,0.0,0.000,276270.6,276270.6,169,0,0,0,L,1151911521,1,122.23,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1414708250,232504.00
10/30/2014 18:30,2,0.008,ALERT,211.03,294.26,60.012,1414708205,"274151322000088","019011112586793",27.79,9.30,0,291.85,298.17,0.0,0.0,0.000,282635.4,282635.4,169,0,0,0,L,1151911521,1,122.46,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1414708252,232505.00
10/30/2014 18:30,2,0.012,ALERT,211.25,295.46,60.012,1414708205,"274151322000095","019011112586793",29.08,9.00,0,293.06,299.07,0.0,0.0,0.000,301892.7,301892.7,168,0,0,0,L,1151911521,1,122.23,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1414708253,232506.00
10/30/2014 18:30,2,0.008,ALERT,212.16,293.96,60.001,1414708205,"274151322000068","019011112586793",40.16,10.00,0,292.46,395.85,0.0,0.0,0.000,220471.5,220471.5,170,0,0,0,L,1151911521,1,122.23,122.46,0100,8,0,0,0,0,0,0,31,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414708255,232507.00
10/30/2014 18:30,2,0.014,ALERT,211.25,295.16,60.038,1414708205,"274151322000054","019011112586793",29.16,9.70,0,291.85,298.47,0.0,0.0,0.000,288215.6,288215.6,168,0,0,0,L,1151911521,1,122.23,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1414708257,232508.00
10/30/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414708205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414709075,232509.00
10/30/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414708205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414709075,232510.00
10/30/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414708205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414709075,232511.00
10/30/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414708205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414709075,232512.00
10/30/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414708205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414709075,232513.00
10/30/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414708205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414709075,232514.00
10/30/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414708205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414709075,232515.00
10/30/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414708205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414709075,232516.00
10/30/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414708205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414709075,232517.00
10/30/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414708205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414709075,232518.00
10/30/2014 18:45,2,0.000,ALERT,211.25,293.66,60.017,1414709103,"274151322000083","019011112586793",0.00,8.00,0,290.65,296.96,0.0,0.0,0.000,290108.4,290108.4,171,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1414709139,232519.00
10/30/2014 18:45,2,0.000,ALERT,211.93,293.36,59.985,1414709103,"274151322000076","019011112586793",0.00,8.00,0,290.65,296.96,0.0,0.0,0.000,304559.5,304559.5,170,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1414709140,232520.00
10/30/2014 18:45,2,0.000,ALERT,211.25,292.76,59.985,1414709103,"274151322000094","019011112586793",0.00,7.70,0,290.05,380.82,0.0,0.0,0.000,221979.8,221979.8,172,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1414709142,232521.00
10/30/2014 18:45,2,0.000,ALERT,211.03,293.06,59.985,1414709103,"274151322000052","019011112586793",0.00,8.00,0,290.05,296.96,0.0,0.0,0.000,291591.0,291591.0,170,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1414709144,232522.00
10/30/2014 18:45,2,0.000,ALERT,211.48,293.36,59.980,1414709103,"274151322000085","019011112586793",0.00,8.00,0,290.35,296.66,0.0,0.0,0.000,290963.6,290963.6,171,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1414709146,232523.00
10/30/2014 18:45,2,0.000,ALERT,211.25,293.06,59.990,1414709103,"274151322000087","019011112586793",0.00,13.00,0,289.45,296.06,0.0,0.0,0.000,276270.6,276270.6,171,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1414709148,232524.00
10/30/2014 18:45,2,0.000,ALERT,211.03,293.66,59.948,1414709103,"274151322000088","019011112586793",0.00,8.00,0,290.05,296.36,0.0,0.0,0.000,282635.4,282635.4,171,0,0,0,L,1151911521,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1414709150,232525.00
10/30/2014 18:45,2,0.000,ALERT,211.25,294.56,60.022,1414709103,"274151322000095","019011112586793",0.00,8.00,0,291.25,297.57,0.0,0.0,0.000,301892.7,301892.7,170,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1414709152,232526.00
10/30/2014 18:45,2,0.000,ALERT,211.93,292.76,60.017,1414709103,"274151322000068","019011112586793",0.00,9.00,0,289.75,386.23,0.0,0.0,0.000,220471.5,220471.5,172,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1414709154,232527.00
10/30/2014 18:45,2,0.000,ALERT,211.03,293.66,59.953,1414709103,"274151322000054","019011112586793",0.00,8.50,0,290.35,297.26,0.0,0.0,0.000,288215.6,288215.6,170,0,0,0,L,1151911521,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1414709155,232528.00
10/30/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414709103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414709974,232529.00
10/30/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414709103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414709974,232530.00
10/30/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414709103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414709974,232531.00
10/30/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414709103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414709974,232532.00
10/30/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414709103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414709974,232533.00
10/30/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414709103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414709974,232534.00
10/30/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414709103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414709974,232535.00
10/30/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414709103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414709974,232536.00
10/30/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414709103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414709974,232537.00
10/30/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414709103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414709974,232538.00
10/30/2014 19:00,2,0.000,ALERT,211.93,293.36,60.012,1414710003,"274151322000083","019011112586793",0.00,7.70,0,290.95,296.96,0.0,0.0,0.000,290108.4,290108.4,173,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414710038,232539.00
10/30/2014 19:00,2,0.000,ALERT,212.38,292.46,60.001,1414710003,"274151322000076","019011112586793",0.00,7.30,0,290.35,296.66,0.0,0.0,0.000,304559.5,304559.5,172,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414710040,232540.00
10/30/2014 19:00,2,0.000,ALERT,212.16,291.85,60.017,1414710003,"274151322000094","019011112586793",0.00,7.30,0,290.05,295.76,0.0,0.0,0.000,221979.8,221979.8,174,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414710042,232541.00
