ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/30/2014 19:00,2,0.000,ALERT,211.70,293.36,60.001,1414710003,"274151322000052","019011112586793",0.00,7.30,0,290.35,296.66,0.0,0.0,0.000,291591.0,291591.0,172,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414710044,232542.00
10/30/2014 19:00,2,0.000,ALERT,211.93,292.46,59.985,1414710003,"274151322000085","019011112586793",0.00,7.70,0,290.65,296.36,0.0,0.0,0.000,290963.6,290963.6,173,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414710046,232543.00
10/30/2014 19:00,2,0.000,ALERT,212.16,292.46,60.017,1414710003,"274151322000087","019011112586793",0.00,12.00,0,290.05,295.76,0.0,0.0,0.000,276270.6,276270.6,173,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414710047,232544.00
10/30/2014 19:00,2,0.000,ALERT,211.70,292.76,60.033,1414710003,"274151322000088","019011112586793",0.00,7.70,0,290.35,296.06,0.0,0.0,0.000,282635.4,282635.4,173,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414710050,232545.00
10/30/2014 19:00,2,0.000,ALERT,211.93,293.66,60.012,1414710003,"274151322000095","019011112586793",0.00,7.30,0,291.55,297.26,0.0,0.0,0.000,301892.7,301892.7,172,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414710052,232546.00
10/30/2014 19:00,2,0.000,ALERT,212.83,292.16,60.001,1414710003,"274151322000068","019011112586793",0.00,8.00,0,290.05,295.46,0.0,0.0,0.000,220471.5,220471.5,174,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414710053,232547.00
10/30/2014 19:00,2,0.000,ALERT,211.93,293.36,60.017,1414710003,"274151322000054","019011112586793",0.00,8.00,0,290.65,296.66,0.0,0.0,0.000,288215.6,288215.6,172,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414710055,232548.00
10/30/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414710003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414710874,232549.00
10/30/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414710003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414710874,232550.00
10/30/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414710003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414710874,232551.00
10/30/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414710003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414710874,232552.00
10/30/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414710003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414710874,232553.00
10/30/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414710003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414710874,232554.00
10/30/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414710003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414710874,232555.00
10/30/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414710003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414710874,232556.00
10/30/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414710003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414710874,232557.00
10/30/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414710003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414710874,232558.00
10/30/2014 19:15,2,0.000,ALERT,212.16,294.86,60.012,1414710904,"274151322000083","019011112586793",0.00,7.30,0,290.95,297.26,0.0,0.0,0.000,290108.4,290108.4,175,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414710939,232559.00
10/30/2014 19:15,2,0.000,ALERT,212.61,294.86,59.959,1414710904,"274151322000076","019011112586793",0.00,7.00,0,290.65,296.96,0.0,0.0,0.000,304559.5,304559.5,174,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414710941,232560.00
10/30/2014 19:15,2,0.000,ALERT,212.16,294.26,59.953,1414710904,"274151322000094","019011112586793",0.00,6.70,0,290.05,296.06,0.0,0.0,0.000,221979.8,221979.8,176,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414710943,232561.00
10/30/2014 19:15,2,0.000,ALERT,211.93,294.26,59.980,1414710904,"274151322000052","019011112586793",0.00,7.00,0,290.65,297.26,0.0,0.0,0.000,291591.0,291591.0,174,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414710945,232562.00
10/30/2014 19:15,2,0.000,ALERT,212.16,294.86,59.980,1414710904,"274151322000085","019011112586793",0.00,7.30,0,290.35,296.66,0.0,0.0,0.000,290963.6,290963.6,175,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414710947,232563.00
10/30/2014 19:15,2,0.000,ALERT,212.16,293.66,59.932,1414710904,"274151322000087","019011112586793",0.00,11.00,0,289.75,296.06,0.0,0.0,0.000,276270.6,276270.6,175,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414710948,232564.00
10/30/2014 19:15,2,0.000,ALERT,211.70,294.26,59.985,1414710904,"274151322000088","019011112586793",0.00,7.30,0,290.35,296.66,0.0,0.0,0.000,282635.4,282635.4,175,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414710950,232565.00
10/30/2014 19:15,2,0.000,ALERT,212.16,295.76,59.985,1414710904,"274151322000095","019011112586793",0.00,6.70,0,291.55,297.57,0.0,0.0,0.000,301892.7,301892.7,174,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414710953,232566.00
10/30/2014 19:15,2,0.000,ALERT,212.83,294.26,59.985,1414710904,"274151322000068","019011112586793",0.00,7.70,0,290.05,296.06,0.0,0.0,0.000,220471.5,220471.5,176,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414710954,232567.00
10/30/2014 19:15,2,0.000,ALERT,211.93,294.86,59.980,1414710904,"274151322000054","019011112586793",0.00,7.70,0,290.65,297.26,0.0,0.0,0.000,288215.6,288215.6,174,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414710956,232568.00
10/30/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414710904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414711775,232569.00
10/30/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414710904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414711775,232570.00
10/30/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414710904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414711775,232571.00
10/30/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414710904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414711775,232572.00
10/30/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414710904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414711775,232573.00
10/30/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414710904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414711775,232574.00
10/30/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414710904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414711775,232575.00
10/30/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414710904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414711775,232576.00
10/30/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414710904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414711775,232577.00
10/30/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414710904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414711775,232578.00
10/30/2014 19:30,2,0.000,ALERT,212.16,296.06,59.996,1414711805,"274151322000083","019011112586793",0.00,6.70,0,293.36,298.17,0.0,0.0,0.000,290108.4,290108.4,177,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414711840,232579.00
10/30/2014 19:30,2,0.000,ALERT,212.61,296.06,60.001,1414711805,"274151322000076","019011112586793",0.00,6.70,0,293.36,298.17,0.0,0.0,0.000,304559.5,304559.5,176,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414711842,232580.00
10/30/2014 19:30,2,0.000,ALERT,212.16,295.16,60.028,1414711805,"274151322000094","019011112586793",0.00,6.30,0,292.76,296.96,0.0,0.0,0.000,221979.8,221979.8,178,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414711844,232581.00
10/30/2014 19:30,2,0.000,ALERT,211.70,295.46,59.990,1414711805,"274151322000052","019011112586793",0.00,6.70,0,293.06,298.17,0.0,0.0,0.000,291591.0,291591.0,176,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414711846,232582.00
10/30/2014 19:30,2,0.000,ALERT,212.16,295.46,59.990,1414711805,"274151322000085","019011112586793",0.00,6.70,0,293.06,297.57,0.0,0.0,0.000,290963.6,290963.6,177,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414711848,232583.00
10/30/2014 19:30,2,0.000,ALERT,212.16,295.16,59.990,1414711805,"274151322000087","019011112586793",0.00,10.30,0,292.16,296.96,0.0,0.0,0.000,276270.6,276270.6,177,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414711850,232584.00
10/30/2014 19:30,2,0.000,ALERT,211.70,295.16,60.001,1414711805,"274151322000088","019011112586793",0.00,7.00,0,293.36,297.57,0.0,0.0,0.000,282635.4,282635.4,177,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414711852,232585.00
10/30/2014 19:30,2,0.000,ALERT,212.16,296.66,59.996,1414711805,"274151322000095","019011112586793",0.00,6.30,0,294.26,298.47,0.0,0.0,0.000,301892.7,301892.7,176,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414711854,232586.00
10/30/2014 19:30,2,0.000,ALERT,212.83,294.86,60.001,1414711805,"274151322000068","019011112586793",0.00,7.30,0,292.76,296.96,0.0,0.0,0.000,220471.5,220471.5,178,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414711856,232587.00
10/30/2014 19:30,2,0.000,ALERT,211.93,295.46,59.969,1414711805,"274151322000054","019011112586793",0.00,7.00,0,293.36,298.17,0.0,0.0,0.000,288215.6,288215.6,176,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414711857,232588.00
10/30/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414711805,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414712675,232589.00
10/30/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414711805,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414712675,232590.00
10/30/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414711805,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414712675,232591.00
10/30/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414711805,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414712675,232592.00
10/30/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414711805,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414712675,232593.00
10/30/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414711805,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414712675,232594.00
10/30/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414711805,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414712675,232595.00
10/30/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414711805,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414712675,232596.00
10/30/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414711805,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414712675,232597.00
10/30/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414711805,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414712675,232598.00
10/30/2014 19:45,2,0.000,ALERT,211.03,295.76,60.012,1414712704,"274151322000083","019011112586793",0.00,6.30,0,293.06,297.87,0.0,0.0,0.000,290108.4,290108.4,179,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414712739,232599.00
10/30/2014 19:45,2,0.000,ALERT,211.70,294.86,59.980,1414712704,"274151322000076","019011112586793",0.00,6.30,0,292.76,297.87,0.0,0.0,0.000,304559.5,304559.5,178,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414712740,232600.00
10/30/2014 19:45,2,0.000,ALERT,211.03,294.56,60.012,1414712704,"274151322000094","019011112586793",0.00,5.50,0,292.16,296.66,0.0,0.0,0.000,221979.8,221979.8,180,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414712742,232601.00
10/30/2014 19:45,2,0.000,ALERT,211.03,295.46,60.012,1414712704,"274151322000052","019011112586793",0.00,6.30,0,292.46,297.87,0.0,0.0,0.000,291591.0,291591.0,178,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414712744,232602.00
10/30/2014 19:45,2,0.000,ALERT,211.25,294.86,60.012,1414712704,"274151322000085","019011112586793",0.00,6.30,0,292.76,297.57,0.0,0.0,0.000,290963.6,290963.6,179,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414712746,232603.00
10/30/2014 19:45,2,0.000,ALERT,211.25,294.56,60.006,1414712704,"274151322000087","019011112586793",0.00,9.70,0,291.85,296.66,0.0,0.0,0.000,276270.6,276270.6,179,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414712748,232604.00
10/30/2014 19:45,2,0.000,ALERT,210.80,295.16,60.012,1414712704,"274151322000088","019011112586793",0.00,6.30,0,292.46,297.26,0.0,0.0,0.000,282635.4,282635.4,179,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414712750,232605.00
10/30/2014 19:45,2,0.000,ALERT,211.03,296.06,60.001,1414712704,"274151322000095","019011112586793",0.00,5.50,0,293.96,298.17,0.0,0.0,0.000,301892.7,301892.7,178,0,0,0,L,1151911521,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414712752,232606.00
10/30/2014 19:45,2,0.000,ALERT,211.70,294.56,59.980,1414712704,"274151322000068","019011112586793",0.00,6.70,0,292.16,296.66,0.0,0.0,0.000,220471.5,220471.5,180,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414712754,232607.00
10/30/2014 19:45,2,0.000,ALERT,211.03,295.46,59.975,1414712704,"274151322000054","019011112586793",0.00,7.00,0,292.46,297.57,0.0,0.0,0.000,288215.6,288215.6,178,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414712756,232608.00
10/30/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414712704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414713574,232609.00
10/30/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414712704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414713574,232610.00
10/30/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414712704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414713574,232611.00
10/30/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414712704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414713574,232612.00
10/30/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414712704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414713574,232613.00
10/30/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414712704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414713574,232614.00
10/30/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414712704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414713574,232615.00
10/30/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414712704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414713574,232616.00
10/30/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414712704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414713574,232617.00
10/30/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414712704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414713574,232618.00
10/30/2014 20:00,2,0.000,ALERT,212.61,297.57,60.043,1414713604,"274151322000083","019011112586793",0.00,5.50,0,281.64,298.47,0.0,0.0,0.000,290108.4,290108.4,181,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414713639,232619.00
10/30/2014 20:00,2,0.000,ALERT,212.83,296.66,60.049,1414713604,"274151322000076","019011112586793",0.00,5.50,0,281.03,298.47,0.0,0.0,0.000,304559.5,304559.5,180,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414713641,232620.00
10/30/2014 20:00,2,0.000,ALERT,212.16,296.36,60.049,1414713604,"274151322000094","019011112586793",0.00,5.00,0,280.73,297.57,0.0,0.0,0.000,221979.8,221979.8,182,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414713642,232621.00
10/30/2014 20:00,2,0.000,ALERT,212.16,297.57,60.049,1414713604,"274151322000052","019011112586793",0.00,5.50,0,281.33,298.47,0.0,0.0,0.000,291591.0,291591.0,180,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414713644,232622.00
10/30/2014 20:00,2,0.000,ALERT,212.61,296.66,60.049,1414713604,"274151322000085","019011112586793",0.00,6.00,0,281.03,298.47,0.0,0.0,0.000,290963.6,290963.6,181,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414713646,232623.00
10/30/2014 20:00,2,0.000,ALERT,212.38,296.36,60.049,1414713604,"274151322000087","019011112586793",0.00,9.00,0,280.73,297.57,0.0,0.0,0.000,276270.6,276270.6,181,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414713648,232624.00
10/30/2014 20:00,2,0.000,ALERT,211.93,296.96,60.049,1414713604,"274151322000088","019011112586793",0.00,6.00,0,281.03,297.87,0.0,0.0,0.000,282635.4,282635.4,181,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414713650,232625.00
10/30/2014 20:00,2,0.000,ALERT,212.61,298.17,60.054,1414713604,"274151322000095","019011112586793",0.00,5.00,0,282.24,299.07,0.0,0.0,0.000,301892.7,301892.7,180,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414713652,232626.00
10/30/2014 20:00,2,0.000,ALERT,213.06,296.06,60.049,1414713604,"274151322000068","019011112586793",0.00,6.30,0,280.73,297.26,0.0,0.0,0.000,220471.5,220471.5,182,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414713654,232627.00
10/30/2014 20:00,2,0.000,ALERT,212.38,297.26,60.049,1414713604,"274151322000054","019011112586793",0.00,6.00,0,281.33,298.47,0.0,0.0,0.000,288215.6,288215.6,180,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414713656,232628.00
10/30/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414713604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414714474,232629.00
10/30/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414713604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414714474,232630.00
10/30/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414713604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414714474,232631.00
10/30/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414713604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414714474,232632.00
10/30/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414713604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414714474,232633.00
10/30/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414713604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414714474,232634.00
10/30/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414713604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414714474,232635.00
10/30/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414713604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414714474,232636.00
10/30/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414713604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414714474,232637.00
10/30/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414713604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414714474,232638.00
10/30/2014 20:15,2,0.000,ALERT,211.48,295.76,60.065,1414714504,"274151322000083","019011112586793",0.00,5.00,0,293.96,298.77,0.0,0.0,0.000,290108.4,290108.4,183,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414714539,232639.00
10/30/2014 20:15,2,0.000,ALERT,211.93,296.06,60.043,1414714504,"274151322000076","019011112586793",0.00,5.00,0,293.96,298.77,0.0,0.0,0.000,304559.5,304559.5,182,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414714541,232640.00
10/30/2014 20:15,2,0.000,ALERT,211.48,295.46,60.043,1414714504,"274151322000094","019011112586793",0.00,4.50,0,293.36,297.57,0.0,0.0,0.000,221979.8,221979.8,184,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414714543,232641.00
10/30/2014 20:15,2,0.000,ALERT,211.25,295.46,60.043,1414714504,"274151322000052","019011112586793",0.00,5.00,0,293.66,298.47,0.0,0.0,0.000,291591.0,291591.0,182,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414714544,232642.00
10/30/2014 20:15,2,0.000,ALERT,211.48,295.46,60.065,1414714504,"274151322000085","019011112586793",0.00,5.00,0,293.96,298.47,0.0,0.0,0.000,290963.6,290963.6,183,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414714546,232643.00
10/30/2014 20:15,2,0.000,ALERT,211.48,294.56,60.038,1414714504,"274151322000087","019011112586793",0.00,8.50,0,292.76,297.57,0.0,0.0,0.000,276270.6,276270.6,183,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414714548,232644.00
10/30/2014 20:15,2,0.000,ALERT,211.03,295.16,60.017,1414714504,"274151322000088","019011112586793",0.00,5.50,0,293.36,298.17,0.0,0.0,0.000,282635.4,282635.4,183,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414714550,232645.00
10/30/2014 20:15,2,0.000,ALERT,211.48,296.66,60.028,1414714504,"274151322000095","019011112586793",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,301892.7,301892.7,182,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414714552,232646.00
10/30/2014 20:15,2,0.000,ALERT,212.16,294.86,60.043,1414714504,"274151322000068","019011112586793",0.00,6.00,0,293.36,297.26,0.0,0.0,0.000,220471.5,220471.5,184,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414714554,232647.00
10/30/2014 20:15,2,0.000,ALERT,211.25,295.76,60.043,1414714504,"274151322000054","019011112586793",0.00,5.50,0,293.66,298.47,0.0,0.0,0.000,288215.6,288215.6,182,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414714556,232648.00
10/30/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414714504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414715363,232649.00
10/30/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414714504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414715363,232650.00
10/30/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414714504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414715363,232651.00
10/30/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414714504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414715363,232652.00
10/30/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414714504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414715363,232653.00
10/30/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414714504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414715363,232654.00
10/30/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414714504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414715363,232655.00
10/30/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414714504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414715363,232656.00
10/30/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414714504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414715363,232657.00
10/30/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414714504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414715363,232658.00
10/30/2014 20:30,2,0.000,ALERT,211.48,295.46,60.001,1414715404,"274151322000083","019011112586793",0.00,4.50,0,292.46,297.26,0.0,0.0,0.000,290108.4,290108.4,185,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414715439,232659.00
10/30/2014 20:30,2,0.000,ALERT,211.93,294.86,60.001,1414715404,"274151322000076","019011112586793",0.00,4.50,0,292.16,297.26,0.0,0.0,0.000,304559.5,304559.5,184,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414715441,232660.00
10/30/2014 20:30,2,0.000,ALERT,211.25,294.56,59.996,1414715404,"274151322000094","019011112586793",0.00,4.00,0,291.85,296.36,0.0,0.0,0.000,221979.8,221979.8,186,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414715443,232661.00
10/30/2014 20:30,2,0.000,ALERT,211.03,296.06,59.975,1414715404,"274151322000052","019011112586793",0.00,4.50,0,292.16,297.26,0.0,0.0,0.000,291591.0,291591.0,184,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414715445,232662.00
10/30/2014 20:30,2,0.000,ALERT,211.48,294.86,60.006,1414715404,"274151322000085","019011112586793",0.00,4.50,0,292.16,296.96,0.0,0.0,0.000,290963.6,290963.6,185,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414715447,232663.00
10/30/2014 20:30,2,0.000,ALERT,211.48,294.86,59.996,1414715404,"274151322000087","019011112586793",0.00,7.70,0,291.55,296.36,0.0,0.0,0.000,276270.6,276270.6,185,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414715449,232664.00
10/30/2014 20:30,2,0.000,ALERT,211.03,295.16,59.996,1414715404,"274151322000088","019011112586793",0.00,5.00,0,291.85,296.66,0.0,0.0,0.000,282635.4,282635.4,185,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414715451,232665.00
10/30/2014 20:30,2,0.000,ALERT,211.25,296.06,59.996,1414715404,"274151322000095","019011112586793",0.00,4.00,0,293.66,297.87,0.0,0.0,0.000,301892.7,301892.7,184,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414715453,232666.00
10/30/2014 20:30,2,0.000,ALERT,212.16,294.26,59.996,1414715404,"274151322000068","019011112586793",0.00,5.50,0,291.85,296.06,0.0,0.0,0.000,220471.5,220471.5,186,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414715455,232667.00
10/30/2014 20:30,2,0.000,ALERT,211.03,295.76,60.022,1414715404,"274151322000054","019011112586793",0.00,5.50,0,292.16,297.26,0.0,0.0,0.000,288215.6,288215.6,184,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414715457,232668.00
10/30/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414715404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414716263,232669.00
10/30/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414715404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414716263,232670.00
10/30/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414715404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414716263,232671.00
10/30/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414715404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414716263,232672.00
10/30/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414715404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414716263,232673.00
10/30/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414715404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414716263,232674.00
10/30/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414715404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414716263,232675.00
10/30/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414715404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414716263,232676.00
10/30/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414715404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414716263,232677.00
10/30/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414715404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414716263,232678.00
10/30/2014 20:45,2,0.000,ALERT,212.16,296.66,60.012,1414716304,"274151322000083","019011112586793",0.00,4.50,0,293.36,297.87,0.0,0.0,0.000,290108.4,290108.4,187,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414716340,232679.00
10/30/2014 20:45,2,0.000,ALERT,212.83,295.76,60.001,1414716304,"274151322000076","019011112586793",0.00,4.00,0,292.76,297.87,0.0,0.0,0.000,304559.5,304559.5,186,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414716341,232680.00
10/30/2014 20:45,2,0.000,ALERT,212.16,295.16,60.017,1414716304,"274151322000094","019011112586793",0.00,3.70,0,292.46,296.66,0.0,0.0,0.000,221979.8,221979.8,188,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414716343,232681.00
10/30/2014 20:45,2,0.000,ALERT,211.93,296.36,59.969,1414716304,"274151322000052","019011112586793",0.00,4.50,0,292.76,297.87,0.0,0.0,0.000,291591.0,291591.0,186,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414716345,232682.00
10/30/2014 20:45,2,0.000,ALERT,211.93,295.46,60.017,1414716304,"274151322000085","019011112586793",0.00,4.50,0,292.76,297.57,0.0,0.0,0.000,290963.6,290963.6,187,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414716347,232683.00
10/30/2014 20:45,2,0.000,ALERT,212.16,295.46,60.012,1414716304,"274151322000087","019011112586793",0.00,7.30,0,292.16,296.66,0.0,0.0,0.000,276270.6,276270.6,187,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414716349,232684.00
10/30/2014 20:45,2,0.000,ALERT,211.70,295.76,60.028,1414716304,"274151322000088","019011112586793",0.00,5.00,0,292.76,296.96,0.0,0.0,0.000,282635.4,282635.4,187,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414716350,232685.00
10/30/2014 20:45,2,0.000,ALERT,212.16,296.66,60.012,1414716304,"274151322000095","019011112586793",0.00,3.70,0,293.66,298.17,0.0,0.0,0.000,301892.7,301892.7,186,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414716352,232686.00
10/30/2014 20:45,2,0.000,ALERT,212.61,295.16,60.012,1414716304,"274151322000068","019011112586793",0.00,5.00,0,292.46,296.36,0.0,0.0,0.000,220471.5,220471.5,188,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414716354,232687.00
10/30/2014 20:45,2,0.000,ALERT,211.93,296.06,60.033,1414716304,"274151322000054","019011112586793",0.00,5.00,0,293.06,297.57,0.0,0.0,0.000,288215.6,288215.6,186,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414716356,232688.00
10/30/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414716304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414717176,232689.00
10/30/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414716304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414717176,232690.00
10/30/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414716304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414717176,232691.00
10/30/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414716304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414717176,232692.00
10/30/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414716304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414717176,232693.00
10/30/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414716304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414717176,232694.00
10/30/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414716304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414717176,232695.00
10/30/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414716304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414717176,232696.00
10/30/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414716304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414717176,232697.00
10/30/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414716304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414717176,232698.00
