ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/30/2014 21:00,2,0.000,ALERT,211.48,295.46,60.022,1414717204,"274151322000083","019011112586793",0.00,4.00,0,292.76,297.26,0.0,0.0,0.000,290108.4,290108.4,189,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414717239,232699.00
10/30/2014 21:00,2,0.000,ALERT,212.16,294.86,60.022,1414717204,"274151322000076","019011112586793",0.00,4.00,0,292.46,297.87,0.0,0.0,0.000,304559.5,304559.5,188,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414717241,232700.00
10/30/2014 21:00,2,0.000,ALERT,211.48,294.56,60.028,1414717204,"274151322000094","019011112586793",0.00,3.30,0,292.16,296.66,0.0,0.0,0.000,221979.8,221979.8,190,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414717242,232701.00
10/30/2014 21:00,2,0.000,ALERT,211.03,295.46,60.033,1414717204,"274151322000052","019011112586793",0.00,4.00,0,292.16,297.26,0.0,0.0,0.000,291591.0,291591.0,188,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414717244,232702.00
10/30/2014 21:00,2,0.000,ALERT,211.48,294.86,59.990,1414717204,"274151322000085","019011112586793",0.00,4.00,0,292.46,297.26,0.0,0.0,0.000,290963.6,290963.6,189,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414717246,232703.00
10/30/2014 21:00,2,0.000,ALERT,211.48,294.26,60.028,1414717204,"274151322000087","019011112586793",0.00,7.00,0,291.25,296.36,0.0,0.0,0.000,276270.6,276270.6,189,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414717248,232704.00
10/30/2014 21:00,2,0.000,ALERT,211.03,294.86,59.990,1414717204,"274151322000088","019011112586793",0.00,4.50,0,292.16,296.66,0.0,0.0,0.000,282635.4,282635.4,189,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414717250,232705.00
10/30/2014 21:00,2,0.000,ALERT,211.70,296.06,60.022,1414717204,"274151322000095","019011112586793",0.00,3.30,0,293.66,297.87,0.0,0.0,0.000,301892.7,301892.7,188,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414717252,232706.00
10/30/2014 21:00,2,0.000,ALERT,211.93,294.26,60.022,1414717204,"274151322000068","019011112586793",0.00,4.50,0,291.85,296.06,0.0,0.0,0.000,220471.5,220471.5,190,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414717254,232707.00
10/30/2014 21:00,2,0.000,ALERT,211.48,295.46,60.065,1414717204,"274151322000054","019011112586793",0.00,4.50,0,292.46,297.26,0.0,0.0,0.000,288215.6,288215.6,188,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414717256,232708.00
10/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414717204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414718075,232709.00
10/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414717204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414718075,232710.00
10/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414717204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414718075,232711.00
10/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414717204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414718075,232712.00
10/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414717204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414718075,232713.00
10/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414717204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414718075,232714.00
10/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414717204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414718075,232715.00
10/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414717204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414718075,232716.00
10/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414717204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414718075,232717.00
10/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414717204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414718075,232718.00
10/30/2014 21:15,2,0.000,ALERT,212.16,294.26,60.001,1414718104,"274151322000083","019011112586793",0.00,3.70,0,292.46,297.57,0.0,0.0,0.000,290108.4,290108.4,191,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414718139,232719.00
10/30/2014 21:15,2,0.000,ALERT,212.38,294.86,59.964,1414718104,"274151322000076","019011112586793",0.00,3.70,0,292.16,297.57,0.0,0.0,0.000,304559.5,304559.5,190,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414718141,232720.00
10/30/2014 21:15,2,0.000,ALERT,211.93,293.96,59.996,1414718104,"274151322000094","019011112586793",0.00,3.00,0,291.55,296.36,0.0,0.0,0.000,221979.8,221979.8,192,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414718143,232721.00
10/30/2014 21:15,2,0.000,ALERT,211.48,293.96,59.980,1414718104,"274151322000052","019011112586793",0.00,3.70,0,291.85,297.26,0.0,0.0,0.000,291591.0,291591.0,190,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414718144,232722.00
10/30/2014 21:15,2,0.000,ALERT,212.16,294.26,59.996,1414718104,"274151322000085","019011112586793",0.00,3.70,0,292.16,297.26,0.0,0.0,0.000,290963.6,290963.6,191,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414718146,232723.00
10/30/2014 21:15,2,0.000,ALERT,211.93,293.06,59.964,1414718104,"274151322000087","019011112586793",0.00,6.30,0,290.95,296.36,0.0,0.0,0.000,276270.6,276270.6,191,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414718148,232724.00
10/30/2014 21:15,2,0.000,ALERT,211.48,293.66,59.959,1414718104,"274151322000088","019011112586793",0.00,4.00,0,291.55,296.66,0.0,0.0,0.000,282635.4,282635.4,191,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414718150,232725.00
10/30/2014 21:15,2,0.000,ALERT,211.93,295.16,59.990,1414718104,"274151322000095","019011112586793",0.00,3.30,0,293.06,297.87,0.0,0.0,0.000,301892.7,301892.7,190,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414718152,232726.00
10/30/2014 21:15,2,0.000,ALERT,212.61,293.36,59.990,1414718104,"274151322000068","019011112586793",0.00,4.50,0,291.55,296.36,0.0,0.0,0.000,220471.5,220471.5,192,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414718154,232727.00
10/30/2014 21:15,2,0.000,ALERT,211.70,294.26,60.006,1414718104,"274151322000054","019011112586793",0.00,4.00,0,292.16,297.26,0.0,0.0,0.000,288215.6,288215.6,190,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414718156,232728.00
10/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414718104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414718974,232729.00
10/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414718104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414718974,232730.00
10/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414718104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414718974,232731.00
10/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414718104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414718974,232732.00
10/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414718104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414718974,232733.00
10/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414718104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414718974,232734.00
10/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414718104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414718974,232735.00
10/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414718104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414718974,232736.00
10/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414718104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414718974,232737.00
10/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414718104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414718974,232738.00
10/30/2014 21:30,2,0.000,ALERT,211.70,296.36,60.012,1414719004,"274151322000083","019011112586793",0.00,3.70,0,289.45,298.47,0.0,0.0,0.000,290108.4,290108.4,193,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414719040,232739.00
10/30/2014 21:30,2,0.000,ALERT,212.38,295.46,60.017,1414719004,"274151322000076","019011112586793",0.00,3.30,0,289.45,298.47,0.0,0.0,0.000,304559.5,304559.5,192,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414719041,232740.00
10/30/2014 21:30,2,0.000,ALERT,211.70,295.16,60.017,1414719004,"274151322000094","019011112586793",0.00,3.00,0,288.55,297.26,0.0,0.0,0.000,221979.8,221979.8,194,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414719043,232741.00
10/30/2014 21:30,2,0.000,ALERT,211.48,296.36,60.028,1414719004,"274151322000052","019011112586793",0.00,3.30,0,288.85,298.17,0.0,0.0,0.000,291591.0,291591.0,192,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414719045,232742.00
10/30/2014 21:30,2,0.000,ALERT,211.70,295.76,60.017,1414719004,"274151322000085","019011112586793",0.00,3.70,0,289.15,298.17,0.0,0.0,0.000,290963.6,290963.6,193,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414719047,232743.00
10/30/2014 21:30,2,0.000,ALERT,211.70,295.16,60.017,1414719004,"274151322000087","019011112586793",0.00,6.30,0,287.95,297.26,0.0,0.0,0.000,276270.6,276270.6,193,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414719049,232744.00
10/30/2014 21:30,2,0.000,ALERT,211.48,295.76,60.001,1414719004,"274151322000088","019011112586793",0.00,4.00,0,288.85,297.57,0.0,0.0,0.000,282635.4,282635.4,193,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414719051,232745.00
10/30/2014 21:30,2,0.000,ALERT,211.70,296.96,60.012,1414719004,"274151322000095","019011112586793",0.00,3.00,0,290.35,298.77,0.0,0.0,0.000,301892.7,301892.7,192,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414719053,232746.00
10/30/2014 21:30,2,0.000,ALERT,212.61,295.16,60.017,1414719004,"274151322000068","019011112586793",0.00,4.00,0,288.55,296.96,0.0,0.0,0.000,220471.5,220471.5,194,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414719054,232747.00
10/30/2014 21:30,2,0.000,ALERT,211.70,296.36,60.017,1414719004,"274151322000054","019011112586793",0.00,4.00,0,289.15,298.47,0.0,0.0,0.000,288215.6,288215.6,192,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414719056,232748.00
10/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414719004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414719875,232749.00
10/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414719004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414719875,232750.00
10/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414719004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414719875,232751.00
10/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414719004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414719875,232752.00
10/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414719004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414719875,232753.00
10/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414719004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414719875,232754.00
10/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414719004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414719875,232755.00
10/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414719004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414719875,232756.00
10/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414719004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414719875,232757.00
10/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414719004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414719875,232758.00
10/30/2014 21:45,2,0.000,ALERT,212.38,294.86,59.985,1414719904,"274151322000083","019011112586793",0.00,3.70,0,292.76,298.17,0.0,0.0,0.000,290108.4,290108.4,195,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414719940,232759.00
10/30/2014 21:45,2,0.000,ALERT,212.61,293.96,60.017,1414719904,"274151322000076","019011112586793",0.00,3.30,0,292.46,298.17,0.0,0.0,0.000,304559.5,304559.5,194,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414719942,232760.00
10/30/2014 21:45,2,0.000,ALERT,212.38,293.66,60.022,1414719904,"274151322000094","019011112586793",0.00,3.00,0,292.16,296.96,0.0,0.0,0.000,221979.8,221979.8,196,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414719943,232761.00
10/30/2014 21:45,2,0.000,ALERT,211.70,294.86,60.012,1414719904,"274151322000052","019011112586793",0.00,3.30,0,292.16,297.87,0.0,0.0,0.000,291591.0,291591.0,194,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414719945,232762.00
10/30/2014 21:45,2,0.000,ALERT,212.38,293.96,59.985,1414719904,"274151322000085","019011112586793",0.00,3.70,0,292.46,297.87,0.0,0.0,0.000,290963.6,290963.6,195,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414719947,232763.00
10/30/2014 21:45,2,0.000,ALERT,212.16,293.66,60.043,1414719904,"274151322000087","019011112586793",0.00,6.00,0,291.55,296.96,0.0,0.0,0.000,276270.6,276270.6,195,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414719949,232764.00
10/30/2014 21:45,2,0.000,ALERT,211.93,294.26,60.006,1414719904,"274151322000088","019011112586793",0.00,4.00,0,292.16,297.26,0.0,0.0,0.000,282635.4,282635.4,195,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414719951,232765.00
10/30/2014 21:45,2,0.000,ALERT,212.38,294.86,59.980,1414719904,"274151322000095","019011112586793",0.00,3.00,0,293.66,298.47,0.0,0.0,0.000,301892.7,301892.7,194,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414719953,232766.00
10/30/2014 21:45,2,0.000,ALERT,212.83,293.66,60.012,1414719904,"274151322000068","019011112586793",0.00,4.00,0,291.85,296.66,0.0,0.0,0.000,220471.5,220471.5,196,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414719955,232767.00
10/30/2014 21:45,2,0.000,ALERT,212.16,294.56,60.022,1414719904,"274151322000054","019011112586793",0.00,4.00,0,292.46,297.87,0.0,0.0,0.000,288215.6,288215.6,194,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414719957,232768.00
10/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414719904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414720776,232769.00
10/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414719904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414720776,232770.00
10/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414719904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414720776,232771.00
10/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414719904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414720776,232772.00
10/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414719904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414720776,232773.00
10/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414719904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414720776,232774.00
10/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414719904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414720776,232775.00
10/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414719904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414720776,232776.00
10/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414719904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414720776,232777.00
10/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414719904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414720776,232778.00
10/30/2014 22:00,2,0.000,ALERT,212.38,295.46,60.049,1414720804,"274151322000083","019011112586793",0.00,3.30,0,292.16,297.57,0.0,0.0,0.000,290108.4,290108.4,197,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414720839,232779.00
10/30/2014 22:00,2,0.000,ALERT,212.83,295.76,60.033,1414720804,"274151322000076","019011112586793",0.00,3.30,0,291.85,297.57,0.0,0.0,0.000,304559.5,304559.5,196,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414720841,232780.00
10/30/2014 22:00,2,0.000,ALERT,212.16,295.16,60.022,1414720804,"274151322000094","019011112586793",0.00,3.00,0,291.55,296.66,0.0,0.0,0.000,221979.8,221979.8,198,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414720843,232781.00
10/30/2014 22:00,2,0.000,ALERT,211.93,295.16,60.065,1414720804,"274151322000052","019011112586793",0.00,3.30,0,291.55,297.57,0.0,0.0,0.000,291591.0,291591.0,196,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414720845,232782.00
10/30/2014 22:00,2,0.000,ALERT,212.38,295.46,60.038,1414720804,"274151322000085","019011112586793",0.00,3.70,0,291.85,297.26,0.0,0.0,0.000,290963.6,290963.6,197,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414720846,232783.00
10/30/2014 22:00,2,0.000,ALERT,212.16,294.86,60.043,1414720804,"274151322000087","019011112586793",0.00,5.50,0,290.95,296.36,0.0,0.0,0.000,276270.6,276270.6,197,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414720848,232784.00
10/30/2014 22:00,2,0.000,ALERT,211.70,294.86,60.022,1414720804,"274151322000088","019011112586793",0.00,4.00,0,291.55,296.96,0.0,0.0,0.000,282635.4,282635.4,197,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414720850,232785.00
10/30/2014 22:00,2,0.000,ALERT,212.16,296.66,60.022,1414720804,"274151322000095","019011112586793",0.00,3.00,0,292.76,298.17,0.0,0.0,0.000,301892.7,301892.7,196,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414720852,232786.00
10/30/2014 22:00,2,0.000,ALERT,212.83,294.86,59.990,1414720804,"274151322000068","019011112586793",0.00,4.00,0,291.25,296.06,0.0,0.0,0.000,220471.5,220471.5,198,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414720854,232787.00
10/30/2014 22:00,2,0.000,ALERT,212.16,295.46,60.028,1414720804,"274151322000054","019011112586793",0.00,4.00,0,291.55,297.57,0.0,0.0,0.000,288215.6,288215.6,196,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414720856,232788.00
10/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414720804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414721674,232789.00
10/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414720804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414721674,232790.00
10/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414720804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414721674,232791.00
10/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414720804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414721674,232792.00
10/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414720804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414721674,232793.00
10/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414720804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414721674,232794.00
10/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414720804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414721674,232795.00
10/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414720804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414721674,232796.00
10/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414720804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414721674,232797.00
10/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414720804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414721674,232798.00
10/30/2014 22:15,2,0.000,ALERT,211.70,294.56,60.028,1414721704,"274151322000083","019011112586793",0.00,3.70,0,292.46,298.17,0.0,0.0,0.000,290108.4,290108.4,199,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414721739,232799.00
10/30/2014 22:15,2,0.000,ALERT,212.38,295.16,60.028,1414721704,"274151322000076","019011112586793",0.00,3.30,0,292.16,298.17,0.0,0.0,0.000,304559.5,304559.5,198,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414721741,232800.00
10/30/2014 22:15,2,0.000,ALERT,211.48,293.96,60.028,1414721704,"274151322000094","019011112586793",0.00,3.00,0,291.85,297.26,0.0,0.0,0.000,221979.8,221979.8,200,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414721743,232801.00
10/30/2014 22:15,2,0.000,ALERT,211.48,294.56,60.028,1414721704,"274151322000052","019011112586793",0.00,3.30,0,291.85,298.17,0.0,0.0,0.000,291591.0,291591.0,198,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414721744,232802.00
10/30/2014 22:15,2,0.000,ALERT,211.70,294.26,60.054,1414721704,"274151322000085","019011112586793",0.00,3.70,0,291.85,297.87,0.0,0.0,0.000,290963.6,290963.6,199,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414721746,232803.00
10/30/2014 22:15,2,0.000,ALERT,211.70,293.36,60.059,1414721704,"274151322000087","019011112586793",0.00,5.50,0,291.25,296.96,0.0,0.0,0.000,276270.6,276270.6,199,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414721748,232804.00
10/30/2014 22:15,2,0.000,ALERT,211.25,294.26,60.049,1414721704,"274151322000088","019011112586793",0.00,4.00,0,291.85,297.57,0.0,0.0,0.000,282635.4,282635.4,199,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414721750,232805.00
10/30/2014 22:15,2,0.000,ALERT,211.48,295.46,60.017,1414721704,"274151322000095","019011112586793",0.00,3.00,0,293.36,298.77,0.0,0.0,0.000,301892.7,301892.7,198,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414721752,232806.00
10/30/2014 22:15,2,0.000,ALERT,212.38,293.66,60.028,1414721704,"274151322000068","019011112586793",0.00,4.00,0,291.25,296.96,0.0,0.0,0.000,220471.5,220471.5,200,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414721754,232807.00
10/30/2014 22:15,2,0.000,ALERT,211.48,294.56,60.038,1414721704,"274151322000054","019011112586793",0.00,4.00,0,291.85,297.87,0.0,0.0,0.000,288215.6,288215.6,198,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414721756,232808.00
10/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414721704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414722575,232809.00
10/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414721704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414722575,232810.00
10/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414721704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414722575,232811.00
10/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414721704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414722575,232812.00
10/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414721704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414722575,232813.00
10/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414721704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414722575,232814.00
10/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414721704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414722575,232815.00
10/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414721704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414722575,232816.00
10/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414721704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414722575,232817.00
10/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414721704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414722575,232818.00
10/30/2014 22:30,2,0.000,ALERT,212.16,296.06,60.022,1414722604,"274151322000083","019011112586793",0.00,3.30,0,293.06,298.17,0.0,0.0,0.000,290108.4,290108.4,201,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414722639,232819.00
10/30/2014 22:30,2,0.000,ALERT,212.83,296.06,60.049,1414722604,"274151322000076","019011112586793",0.00,3.70,0,292.46,298.17,0.0,0.0,0.000,304559.5,304559.5,200,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414722640,232820.00
10/30/2014 22:30,2,0.000,ALERT,212.38,295.46,60.049,1414722604,"274151322000094","019011112586793",0.00,3.00,0,292.16,297.26,0.0,0.0,0.000,221979.8,221979.8,202,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414722642,232821.00
10/30/2014 22:30,2,0.000,ALERT,211.93,295.16,60.017,1414722604,"274151322000052","019011112586793",0.00,3.70,0,292.46,298.17,0.0,0.0,0.000,291591.0,291591.0,200,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414722644,232822.00
10/30/2014 22:30,2,0.000,ALERT,212.38,295.46,60.022,1414722604,"274151322000085","019011112586793",0.00,3.70,0,292.76,297.87,0.0,0.0,0.000,290963.6,290963.6,201,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414722646,232823.00
10/30/2014 22:30,2,0.000,ALERT,212.38,294.56,60.022,1414722604,"274151322000087","019011112586793",0.00,5.50,0,291.55,296.96,0.0,0.0,0.000,276270.6,276270.6,201,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414722648,232824.00
10/30/2014 22:30,2,0.000,ALERT,211.93,295.16,60.012,1414722604,"274151322000088","019011112586793",0.00,4.00,0,292.46,297.57,0.0,0.0,0.000,282635.4,282635.4,201,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414722650,232825.00
10/30/2014 22:30,2,0.000,ALERT,212.38,296.66,60.028,1414722604,"274151322000095","019011112586793",0.00,3.00,0,293.66,298.47,0.0,0.0,0.000,301892.7,301892.7,200,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414722651,232826.00
10/30/2014 22:30,2,0.000,ALERT,212.83,294.86,60.012,1414722604,"274151322000068","019011112586793",0.00,4.00,0,292.16,296.66,0.0,0.0,0.000,220471.5,220471.5,202,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414722653,232827.00
10/30/2014 22:30,2,0.000,ALERT,212.16,295.76,60.022,1414722604,"274151322000054","019011112586793",0.00,4.00,0,292.46,297.87,0.0,0.0,0.000,288215.6,288215.6,200,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414722655,232828.00
10/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414722604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414723473,232829.00
10/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414722604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414723473,232830.00
10/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414722604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414723473,232831.00
10/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414722604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414723473,232832.00
10/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414722604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414723473,232833.00
10/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414722604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414723473,232834.00
10/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414722604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414723473,232835.00
10/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414722604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414723473,232836.00
10/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414722604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414723473,232837.00
10/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414722604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414723473,232838.00
10/30/2014 22:45,2,0.000,ALERT,212.83,295.16,60.043,1414723504,"274151322000083","019011112586793",0.00,3.30,0,292.76,298.47,0.0,0.0,0.000,290108.4,290108.4,203,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414723539,232839.00
10/30/2014 22:45,2,0.000,ALERT,213.29,294.86,60.049,1414723504,"274151322000076","019011112586793",0.00,3.30,0,292.76,298.47,0.0,0.0,0.000,304559.5,304559.5,202,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414723541,232840.00
10/30/2014 22:45,2,0.000,ALERT,212.61,294.56,60.043,1414723504,"274151322000094","019011112586793",0.00,3.00,0,292.16,297.57,0.0,0.0,0.000,221979.8,221979.8,204,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414723543,232841.00
10/30/2014 22:45,2,0.000,ALERT,212.61,294.86,60.033,1414723504,"274151322000052","019011112586793",0.00,3.30,0,292.46,298.47,0.0,0.0,0.000,291591.0,291591.0,202,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414723545,232842.00
10/30/2014 22:45,2,0.000,ALERT,213.06,294.86,60.043,1414723504,"274151322000085","019011112586793",0.00,3.70,0,292.46,298.17,0.0,0.0,0.000,290963.6,290963.6,203,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414723546,232843.00
10/30/2014 22:45,2,0.000,ALERT,212.61,294.26,60.043,1414723504,"274151322000087","019011112586793",0.00,5.50,0,291.55,297.26,0.0,0.0,0.000,276270.6,276270.6,203,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414723548,232844.00
10/30/2014 22:45,2,0.000,ALERT,212.38,294.56,60.022,1414723504,"274151322000088","019011112586793",0.00,3.70,0,292.16,297.87,0.0,0.0,0.000,282635.4,282635.4,203,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414723550,232845.00
10/30/2014 22:45,2,0.000,ALERT,212.83,295.76,60.043,1414723504,"274151322000095","019011112586793",0.00,3.00,0,293.96,299.07,0.0,0.0,0.000,301892.7,301892.7,202,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414723552,232846.00
10/30/2014 22:45,2,0.000,ALERT,213.29,294.26,60.038,1414723504,"274151322000068","019011112586793",0.00,4.00,0,292.16,297.26,0.0,0.0,0.000,220471.5,220471.5,204,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414723554,232847.00
10/30/2014 22:45,2,0.000,ALERT,212.61,294.86,60.043,1414723504,"274151322000054","019011112586793",0.00,4.00,0,292.16,298.17,0.0,0.0,0.000,288215.6,288215.6,202,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414723556,232848.00
10/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414723504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414724375,232849.00
10/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414723504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414724375,232850.00
10/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414723504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414724375,232851.00
10/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414723504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414724375,232852.00
10/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414723504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414724375,232853.00
10/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414723504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414724375,232854.00
10/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414723504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414724375,232855.00
