ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414723504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414724375,232856.00
10/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414723504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414724375,232857.00
10/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414723504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414724375,232858.00
10/30/2014 23:00,2,0.000,ALERT,213.51,297.57,60.028,1414724405,"274151322000083","019011112586793",0.00,3.30,0,291.55,298.77,0.0,0.0,0.000,290108.4,290108.4,205,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414724440,232859.00
10/30/2014 23:00,2,0.000,ALERT,214.19,296.66,60.001,1414724405,"274151322000076","019011112586793",0.00,3.30,0,291.25,299.07,0.0,0.0,0.000,304559.5,304559.5,204,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414724442,232860.00
10/30/2014 23:00,2,0.000,ALERT,213.51,296.36,60.022,1414724405,"274151322000094","019011112586793",0.00,2.50,0,290.95,298.17,0.0,0.0,0.000,221979.8,221979.8,206,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414724443,232861.00
10/30/2014 23:00,2,0.000,ALERT,213.29,297.26,60.028,1414724405,"274151322000052","019011112586793",0.00,3.30,0,290.95,298.77,0.0,0.0,0.000,291591.0,291591.0,204,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414724445,232862.00
10/30/2014 23:00,2,0.000,ALERT,213.51,296.66,60.028,1414724405,"274151322000085","019011112586793",0.00,3.70,0,290.95,298.77,0.0,0.0,0.000,290963.6,290963.6,205,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414724447,232863.00
10/30/2014 23:00,2,0.000,ALERT,213.51,296.06,60.028,1414724405,"274151322000087","019011112586793",0.00,5.00,0,290.35,297.57,0.0,0.0,0.000,276270.6,276270.6,205,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414724449,232864.00
10/30/2014 23:00,2,0.000,ALERT,213.06,296.66,60.022,1414724405,"274151322000088","019011112586793",0.00,3.70,0,290.95,298.17,0.0,0.0,0.000,282635.4,282635.4,205,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414724451,232865.00
10/30/2014 23:00,2,0.000,ALERT,213.29,297.87,60.017,1414724405,"274151322000095","019011112586793",0.00,2.50,0,292.46,299.37,0.0,0.0,0.000,301892.7,301892.7,204,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414724453,232866.00
10/30/2014 23:00,2,0.000,ALERT,214.19,296.36,60.017,1414724405,"274151322000068","019011112586793",0.00,3.70,0,290.65,297.57,0.0,0.0,0.000,220471.5,220471.5,206,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414724455,232867.00
10/30/2014 23:00,2,0.000,ALERT,213.29,297.57,60.017,1414724405,"274151322000054","019011112586793",0.00,3.70,0,291.25,298.47,0.0,0.0,0.000,288215.6,288215.6,204,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414724456,232868.00
10/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414724405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414725274,232869.00
10/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414724405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414725274,232870.00
10/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414724405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414725274,232871.00
10/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414724405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414725274,232872.00
10/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414724405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414725274,232873.00
10/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414724405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414725274,232874.00
10/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414724405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414725274,232875.00
10/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414724405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414725274,232876.00
10/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414724405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414725274,232877.00
10/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414724405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414725274,232878.00
10/30/2014 23:15,2,0.000,ALERT,213.06,296.06,60.022,1414725305,"274151322000083","019011112586793",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,290108.4,290108.4,207,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414725340,232879.00
10/30/2014 23:15,2,0.000,ALERT,213.51,296.36,60.017,1414725305,"274151322000076","019011112586793",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,304559.5,304559.5,206,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414725342,232880.00
10/30/2014 23:15,2,0.000,ALERT,212.83,295.46,60.028,1414725305,"274151322000094","019011112586793",0.00,2.50,0,293.96,298.47,0.0,0.0,0.000,221979.8,221979.8,208,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414725343,232881.00
10/30/2014 23:15,2,0.000,ALERT,212.61,296.36,60.006,1414725305,"274151322000052","019011112586793",0.00,3.00,0,294.26,299.07,0.0,0.0,0.000,291591.0,291591.0,206,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414725345,232882.00
10/30/2014 23:15,2,0.000,ALERT,213.06,295.76,60.017,1414725305,"274151322000085","019011112586793",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,290963.6,290963.6,207,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414725347,232883.00
10/30/2014 23:15,2,0.000,ALERT,212.83,294.86,60.001,1414725305,"274151322000087","019011112586793",0.00,5.00,0,293.36,298.17,0.0,0.0,0.000,276270.6,276270.6,207,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414725349,232884.00
10/30/2014 23:15,2,0.000,ALERT,212.38,295.76,60.022,1414725305,"274151322000088","019011112586793",0.00,3.70,0,293.96,298.47,0.0,0.0,0.000,282635.4,282635.4,207,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414725351,232885.00
10/30/2014 23:15,2,0.000,ALERT,212.83,296.66,60.022,1414725305,"274151322000095","019011112586793",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,301892.7,301892.7,206,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414725353,232886.00
10/30/2014 23:15,2,0.000,ALERT,213.51,295.16,60.022,1414725305,"274151322000068","019011112586793",0.00,3.70,0,293.96,297.87,0.0,0.0,0.000,220471.5,220471.5,208,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414725355,232887.00
10/30/2014 23:15,2,0.000,ALERT,212.83,296.06,60.017,1414725305,"274151322000054","019011112586793",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,288215.6,288215.6,206,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414725357,232888.00
10/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414725305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414726176,232889.00
10/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414725305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414726176,232890.00
10/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414725305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414726176,232891.00
10/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414725305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414726176,232892.00
10/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414725305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414726176,232893.00
10/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414725305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414726176,232894.00
10/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414725305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414726176,232895.00
10/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414725305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414726176,232896.00
10/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414725305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414726176,232897.00
10/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414725305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414726176,232898.00
10/30/2014 23:30,2,0.000,ALERT,212.83,297.26,60.001,1414726206,"274151322000083","019011112586793",0.00,3.00,0,272.62,300.87,0.0,0.0,0.000,290108.4,290108.4,209,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414726241,232899.00
10/30/2014 23:30,2,0.000,ALERT,213.51,296.96,59.996,1414726206,"274151322000076","019011112586793",0.00,3.00,0,272.62,300.57,0.0,0.0,0.000,304559.5,304559.5,208,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414726242,232900.00
10/30/2014 23:30,2,0.000,ALERT,212.61,296.06,59.969,1414726206,"274151322000094","019011112586793",0.00,2.50,0,271.72,299.67,0.0,0.0,0.000,221979.8,221979.8,210,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414726244,232901.00
10/30/2014 23:30,2,0.000,ALERT,212.61,296.96,60.001,1414726206,"274151322000052","019011112586793",0.00,3.00,0,272.32,300.87,0.0,0.0,0.000,291591.0,291591.0,208,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414726246,232902.00
10/30/2014 23:30,2,0.000,ALERT,212.83,296.36,60.012,1414726206,"274151322000085","019011112586793",0.00,3.30,0,272.62,300.27,0.0,0.0,0.000,290963.6,290963.6,209,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414726248,232903.00
10/30/2014 23:30,2,0.000,ALERT,212.83,296.06,60.001,1414726206,"274151322000087","019011112586793",0.00,5.00,0,271.72,299.67,0.0,0.0,0.000,276270.6,276270.6,209,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414726250,232904.00
10/30/2014 23:30,2,0.000,ALERT,212.38,296.36,60.001,1414726206,"274151322000088","019011112586793",0.00,3.70,0,272.02,300.27,0.0,0.0,0.000,282635.4,282635.4,209,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414726252,232905.00
10/30/2014 23:30,2,0.000,ALERT,212.83,297.87,59.996,1414726206,"274151322000095","019011112586793",0.00,2.50,0,273.52,301.47,0.0,0.0,0.000,301892.7,301892.7,208,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414726254,232906.00
10/30/2014 23:30,2,0.000,ALERT,213.29,296.06,60.001,1414726206,"274151322000068","019011112586793",0.00,3.70,0,271.72,299.67,0.0,0.0,0.000,220471.5,220471.5,210,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414726256,232907.00
10/30/2014 23:30,2,0.000,ALERT,212.61,296.96,59.996,1414726206,"274151322000054","019011112586793",0.00,3.70,0,272.32,300.87,0.0,0.0,0.000,288215.6,288215.6,208,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414726257,232908.00
10/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414726206,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414727077,232909.00
10/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414726206,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414727077,232910.00
10/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414726206,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414727077,232911.00
10/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414726206,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414727077,232912.00
10/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414726206,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414727077,232913.00
10/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414726206,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414727077,232914.00
10/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414726206,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414727077,232915.00
10/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414726206,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414727077,232916.00
10/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414726206,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414727077,232917.00
10/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414726206,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414727077,232918.00
10/30/2014 23:45,2,0.000,ALERT,212.83,296.06,60.017,1414727106,"274151322000083","019011112586793",0.00,3.00,0,284.34,300.27,0.0,0.0,0.000,290108.4,290108.4,211,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414727140,232919.00
10/30/2014 23:45,2,0.000,ALERT,213.51,295.16,60.012,1414727106,"274151322000076","019011112586793",0.00,2.50,0,284.04,299.67,0.0,0.0,0.000,304559.5,304559.5,210,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414727142,232920.00
10/30/2014 23:45,2,0.000,ALERT,213.06,294.86,60.012,1414727106,"274151322000094","019011112586793",0.00,2.50,0,283.74,299.07,0.0,0.0,0.000,221979.8,221979.8,212,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414727144,232921.00
10/30/2014 23:45,2,0.000,ALERT,212.83,296.06,60.012,1414727106,"274151322000052","019011112586793",0.00,3.00,0,284.04,300.27,0.0,0.0,0.000,291591.0,291591.0,210,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414727146,232922.00
10/30/2014 23:45,2,0.000,ALERT,212.83,295.16,60.022,1414727106,"274151322000085","019011112586793",0.00,3.30,0,284.04,299.37,0.0,0.0,0.000,290963.6,290963.6,211,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414727148,232923.00
10/30/2014 23:45,2,0.000,ALERT,212.83,294.86,60.049,1414727106,"274151322000087","019011112586793",0.00,5.00,0,283.14,299.07,0.0,0.0,0.000,276270.6,276270.6,211,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414727150,232924.00
10/30/2014 23:45,2,0.000,ALERT,212.61,295.46,60.012,1414727106,"274151322000088","019011112586793",0.00,3.30,0,283.74,299.67,0.0,0.0,0.000,282635.4,282635.4,211,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414727151,232925.00
10/30/2014 23:45,2,0.000,ALERT,212.83,296.66,60.033,1414727106,"274151322000095","019011112586793",0.00,2.50,0,284.94,300.57,0.0,0.0,0.000,301892.7,301892.7,210,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414727153,232926.00
10/30/2014 23:45,2,0.000,ALERT,213.51,294.86,60.022,1414727106,"274151322000068","019011112586793",0.00,3.30,0,283.74,299.07,0.0,0.0,0.000,220471.5,220471.5,212,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414727155,232927.00
10/30/2014 23:45,2,0.000,ALERT,212.61,295.76,60.017,1414727106,"274151322000054","019011112586793",0.00,3.30,0,284.04,299.97,0.0,0.0,0.000,288215.6,288215.6,210,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414727157,232928.00
10/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414727106,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414727975,232929.00
10/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414727106,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414727975,232930.00
10/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414727106,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414727975,232931.00
10/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414727106,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414727975,232932.00
10/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414727106,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414727975,232933.00
10/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414727106,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414727975,232934.00
10/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414727106,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414727975,232935.00
10/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414727106,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414727975,232936.00
10/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414727106,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414727975,232937.00
10/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414727106,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414727975,232938.00
